ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
56,2011-03-05,298.875,7147.0,3521.3333333333335,99.625,23.787611935077653,0.0,0.0,0.0
56,2011-03-06,298.875,7150.666666666667,3755.8333333333335,99.625,23.77541429703524,0.0,0.0,0.0
56,2011-03-07,281.25,6718.666666666667,3131.5,93.75,23.811923248660445,0.0,0.0,0.0
56,2011-03-08,298.8333333333333,7121.0,2413.8333333333335,99.6111111111111,23.87113623242678,0.0,0.0,0.0
56,2011-03-09,298.875,7181.0,3252.1666666666665,99.625,23.674984333658262,0.0,0.0,0.0
56,2011-03-10,298.875,7273.0,3213.0,99.625,23.37550701223704,0.0,0.0,0.0
56,2011-03-11,298.8333333333333,7096.666666666667,3061.3333333333335,99.6111111111111,23.952986535149524,0.0,0.0,0.0
56,2011-03-12,298.875,7128.333333333333,2831.8333333333335,99.625,23.84990355389291,0.0,0.0,0.0
56,2011-03-13,298.8333333333333,7122.333333333333,3343.3333333333335,99.6111111111111,23.866667446685703,0.0,0.0,0.0
56,2011-03-14,298.8333333333333,7105.666666666667,2701.8333333333335,99.6111111111111,23.922647808478366,0.0,0.0,0.0
56,2011-03-15,298.875,7189.333333333333,2903.0,99.625,23.647542076224035,0.0,0.0,0.0
56,2011-03-16,298.8333333333333,7209.333333333333,3728.3333333333335,99.6111111111111,23.578651901855622,0.0,0.0,0.0
56,2011-03-17,298.8333333333333,7122.333333333333,2795.0833333333335,99.6111111111111,23.866667446685703,0.0,0.0,0.0
56,2011-03-18,298.875,7130.666666666667,3245.25,99.625,23.842099266080776,0.0,0.0,0.0
56,2011-03-19,298.875,6998.0,2275.6666666666665,99.625,24.294092955130033,0.0,0.0,0.0
56,2011-03-20,298.8333333333333,7077.0,1724.1666666666667,99.6111111111111,24.0195508140612,0.0,0.0,0.0
56,2011-03-21,298.8333333333333,7155.333333333333,3472.8333333333335,99.6111111111111,23.756595701729864,0.0,0.0,0.0
56,2011-03-22,298.8333333333333,7204.666666666667,3091.5833333333335,99.6111111111111,23.59392446253971,0.0,0.0,0.0
56,2011-03-23,250.625,6086.666666666667,3756.5,83.54166666666667,23.422319961664844,0.0,0.0,0.0
56,2011-03-24,259.7083333333333,6136.666666666667,6018.416666666667,86.56944444444444,24.073453059931197,0.0,0.0,0.0
56,2011-03-25,298.875,6947.333333333333,4444.166666666667,99.625,24.471268952115917,0.0,0.0,0.0
56,2011-03-26,298.8333333333333,6999.333333333333,5070.166666666667,99.6111111111111,24.28607883290472,0.0,0.0,0.0
56,2011-03-27,298.875,6982.333333333333,5125.333333333333,99.625,24.348603021912446,0.0,0.0,0.0
56,2011-03-28,298.8333333333333,6970.0,4163.333333333333,99.6111111111111,24.38828710345927,0.0,0.0,0.0
56,2011-03-29,298.8333333333333,7104.0,4348.333333333333,99.6111111111111,23.928260291541545,0.0,0.0,0.0
56,2011-03-30,298.8333333333333,7223.666666666667,4963.333333333333,99.6111111111111,23.53186670358236,0.0,0.0,0.0
56,2011-03-31,298.875,7133.333333333333,5323.666666666667,99.625,23.8331863317757,0.0,0.0,0.0
56,2011-04-01,298.8333333333333,7113.666666666667,4363.166666666667,99.6111111111111,23.895744498071007,0.0,0.0,0.0
56,2011-04-02,298.875,7051.666666666667,3618.5,99.625,24.109202907114156,0.0,0.0,0.0
56,2011-04-03,298.8333333333333,7144.333333333333,3524.75,99.6111111111111,23.79317329974028,0.0,0.0,0.0
56,2011-04-04,298.875,7260.333333333333,4494.083333333333,99.625,23.41628885266975,0.0,0.0,0.0
56,2011-04-05,267.4166666666667,6594.666666666667,2998.8333333333335,89.13888888888889,23.0664446859415,0.0,0.0,0.0
56,2011-04-06,291.5,7130.666666666667,3113.1666666666665,97.16666666666667,23.253774775617053,0.0,0.0,0.0
56,2011-04-07,298.875,7150.666666666667,3769.5,99.625,23.77541429703524,0.0,0.0,0.0
56,2011-04-08,298.875,7085.333333333333,3207.0,99.625,23.99464562946932,0.0,0.0,0.0
56,2011-04-09,298.875,7142.0,2995.5833333333335,99.625,23.804265261831418,0.0,0.0,0.0
56,2011-04-10,298.8333333333333,7214.0,3220.0833333333335,99.6111111111111,23.563399100514435,0.0,0.0,0.0
56,2011-04-11,298.8333333333333,7207.333333333333,2561.6666666666665,99.6111111111111,23.58519486325656,0.0,0.0,0.0
56,2011-04-12,298.875,7173.666666666667,3631.0,99.625,23.699186259932155,0.0,0.0,0.0
56,2011-04-13,298.8333333333333,7113.0,3064.1666666666665,99.6111111111111,23.897984129215676,0.0,0.0,0.0
56,2011-04-14,298.875,7098.666666666667,2382.3333333333335,99.625,23.949576798459802,0.0,0.0,0.0
56,2011-04-15,298.8333333333333,7107.666666666667,3502.3333333333335,99.6111111111111,23.915916303209368,0.0,0.0,0.0
56,2011-04-16,298.875,7140.333333333333,3741.6666666666665,99.625,23.809821553615606,0.0,0.0,0.0
56,2011-04-17,298.875,7024.0,3625.25,99.625,24.204166073462414,0.0,0.0,0.0
56,2011-04-18,283.125,6731.666666666667,3320.4166666666665,94.375,23.92437794008418,0.0,0.0,0.0
56,2011-04-19,298.875,7158.333333333333,3580.5,99.625,23.749950523864957,0.0,0.0,0.0
56,2011-04-20,298.8333333333333,7210.0,4106.166666666667,99.6111111111111,23.576471721374634,0.0,0.0,0.0
56,2011-04-21,298.8333333333333,7201.666666666667,4228.25,99.6111111111111,23.603752989277176,0.0,0.0,0.0
56,2011-04-22,298.875,7194.666666666667,4733.083333333333,99.625,23.630012393439582,0.0,0.0,0.0
56,2011-04-23,298.8333333333333,7154.0,4610.5,99.6111111111111,23.761023359115338,0.0,0.0,0.0
56,2011-04-24,298.875,7151.0,5535.666666666667,99.625,23.77430604111313,0.0,0.0,0.0
56,2011-04-25,298.8333333333333,7059.333333333333,5471.5,99.6111111111111,24.0796620707023,0.0,0.0,0.0
56,2011-04-26,298.875,7170.333333333333,3955.3333333333335,99.625,23.710203500534607,0.0,0.0,0.0
56,2011-04-27,298.8333333333333,7197.333333333333,3907.8333333333335,99.6111111111111,23.617964215141413,0.0,0.0,0.0
56,2011-04-28,298.875,7119.0,4050.5,99.625,23.881171864025845,0.0,0.0,0.0
56,2011-04-29,298.8333333333333,6940.666666666667,4505.0,99.6111111111111,24.49135929945891,0.0,0.0,0.0
56,2011-04-30,298.875,7024.333333333333,3917.3333333333335,99.625,24.203017486831488,0.0,0.0,0.0
56,2011-05-01,298.875,7071.333333333333,4113.333333333333,99.625,24.042150820213067,0.0,0.0,0.0
56,2011-05-02,298.8333333333333,7111.333333333333,2435.1666666666665,99.6111111111111,23.90358504421737,0.0,0.0,0.0
56,2011-05-03,298.8333333333333,7163.0,3507.5,99.6111111111111,23.73116865993454,0.0,0.0,0.0
56,2011-05-04,298.8333333333333,7115.666666666667,3937.0,99.6111111111111,23.889028122608956,0.0,0.0,0.0
56,2011-05-05,298.875,7089.666666666667,5140.5,99.625,23.97997966524049,0.0,0.0,0.0
56,2011-05-06,298.875,7030.666666666667,5467.833333333333,99.625,24.181215034136162,0.0,0.0,0.0
56,2011-05-07,298.875,7036.333333333333,4721.333333333333,99.625,24.161740845137142,0.0,0.0,0.0
56,2011-05-08,298.8333333333333,7080.0,5115.333333333333,99.6111111111111,24.00937303829253,0.0,0.0,0.0
56,2011-05-09,298.875,7077.0,3885.5,99.625,24.022899886957745,0.0,0.0,0.0
56,2011-05-10,298.8333333333333,7193.0,2716.6666666666665,99.6111111111111,23.632192563757975,0.0,0.0,0.0
56,2011-05-11,298.875,7190.666666666667,3673.0,99.625,23.6431572176896,0.0,0.0,0.0
56,2011-05-12,298.875,7145.333333333333,3793.0,99.625,23.793160454375816,0.0,0.0,0.0
56,2011-05-13,238.125,5871.333333333333,6068.333333333333,79.375,23.070302742136935,0.0,0.0,0.0
56,2011-05-14,298.875,7052.666666666667,6014.0,99.625,24.10578445505246,0.0,0.0,0.0
56,2011-05-15,298.8333333333333,6999.666666666667,4808.666666666667,99.6111111111111,24.284922297887203,0.0,0.0,0.0
56,2011-05-16,298.8333333333333,6931.666666666667,4912.75,99.6111111111111,24.523158611845798,0.0,0.0,0.0
56,2011-05-17,298.875,7172.666666666667,2811.9166666666665,99.625,23.70249035691049,0.0,0.0,0.0
56,2011-05-18,298.875,7247.0,1899.1666666666667,99.625,23.459371119083755,0.0,0.0,0.0
56,2011-05-19,298.8333333333333,7200.0,855.9166666666666,99.6111111111111,23.609216820987655,0.0,0.0,0.0
56,2011-05-20,280.0,6732.666666666667,943.9166666666666,93.33333333333333,23.656797702742843,0.0,0.0,0.0
56,2011-05-21,298.75,7150.666666666667,822.8333333333334,99.58333333333333,23.765470585493194,0.0,0.0,0.0
56,2011-05-22,298.875,7254.0,858.1666666666666,99.625,23.43673318169286,0.0,0.0,0.0
56,2011-05-23,298.8333333333333,7282.333333333333,722.5,99.6111111111111,23.342293373613465,0.0,0.0,0.0
56,2011-05-24,298.875,7245.666666666667,627.1666666666666,99.625,23.46368806643051,0.0,0.0,0.0
56,2011-05-25,298.8333333333333,7239.0,467.75,99.6111111111111,23.482022532271188,0.0,0.0,0.0
56,2011-05-26,298.75,7114.666666666667,396.5833333333333,99.58333333333333,23.885723154047973,0.0,0.0,0.0
56,2011-05-27,174.375,4171.333333333333,230.08333333333334,58.12500000000001,23.779042472430877,0.0,0.0,0.0
56,2011-05-28,298.8333333333333,7208.333333333333,359.5,99.6111111111111,23.581922928709055,0.0,0.0,0.0
56,2011-05-29,298.625,7305.333333333333,341.8333333333333,99.54166666666666,23.252580876984847,0.0,0.0,0.0
56,2011-05-30,249.08333333333334,6194.333333333333,1781.1666666666667,83.02777777777777,22.87363226246211,0.0,0.0,0.0
56,2011-05-31,297.5,7380.0,1167.9166666666667,99.16666666666667,22.930612014453477,0.0,0.0,0.0
56,2011-06-01,298.8333333333333,7200.333333333333,2023.3333333333333,99.6111111111111,23.608123852290788,0.0,0.0,0.0
56,2011-06-02,296.375,6908.0,3009.9166666666665,98.79166666666667,24.40474510229685,0.0,0.0,0.0
56,2011-06-03,101.83333333333333,2383.6666666666665,5560.25,33.94444444444444,24.301298186733792,0.0,0.0,0.0
56,2011-06-04,298.8333333333333,7000.333333333333,3739.0833333333335,99.6111111111111,24.282609558275002,0.0,0.0,0.0
56,2011-06-05,298.5416666666667,7005.333333333333,2195.0833333333335,99.51388888888889,24.24159469769065,0.0,0.0,0.0
56,2011-06-06,295.9583333333333,7192.666666666667,1362.0833333333333,98.65277777777777,23.405917871597616,0.0,0.0,0.0
56,2011-06-07,241.83333333333334,6029.0,1892.3333333333333,80.61111111111111,22.816862018761174,0.0,0.0,0.0
56,2011-06-08,298.875,7295.333333333333,1355.5,99.625,23.303947158000547,0.0,0.0,0.0
56,2011-06-09,49.833333333333336,1215.3333333333333,91.83333333333333,16.61111111111111,23.324350886816603,0.0,0.0,0.0
56,2011-06-10,272.5416666666667,6646.0,1263.5,90.84722222222223,23.32693119503795,0.0,0.0,0.0
56,2011-06-11,298.8333333333333,7297.0,736.8333333333334,99.6111111111111,23.295376334262176,0.0,0.0,0.0
56,2011-06-12,298.875,7248.666666666667,726.5,99.625,23.45397716821484,0.0,0.0,0.0
56,2011-06-13,298.8333333333333,7158.0,1840.5833333333333,99.6111111111111,23.747745335444414,0.0,0.0,0.0
56,2011-06-14,298.875,7139.0,1689.5833333333333,99.625,23.81426845496568,0.0,0.0,0.0
56,2011-06-15,298.8333333333333,7188.0,1457.5,99.6111111111111,23.64863120633154,0.0,0.0,0.0
56,2011-06-16,298.875,7206.0,1393.25,99.625,23.592847973910626,0.0,0.0,0.0
56,2011-06-17,298.875,7170.666666666667,1171.5833333333333,99.625,23.70910131554481,0.0,0.0,0.0
56,2011-06-18,298.3333333333333,7184.333333333333,563.6666666666666,99.44444444444444,23.621112296818694,0.0,0.0,0.0
56,2011-06-19,293.0416666666667,7007.333333333333,821.6666666666666,97.68055555555556,23.78820303333016,0.0,0.0,0.0
56,2011-06-20,265.75,6529.0,212.66666666666666,88.58333333333334,23.153233011691427,0.0,0.0,0.0
56,2011-06-21,287.8333333333333,7105.333333333333,247.41666666666666,95.94444444444444,23.04314052042284,0.0,0.0,0.0
56,2011-06-22,192.20833333333334,4907.666666666667,1908.9166666666667,64.06944444444444,22.278307466775342,0.0,0.0,0.0
56,2011-06-23,249.04166666666666,6368.666666666667,756.8333333333334,83.01388888888889,22.243777042115916,0.0,0.0,0.0
56,2011-06-24,249.08333333333334,6286.333333333333,1826.25,83.02777777777777,22.53887843116461,0.0,0.0,0.0
56,2011-06-25,249.08333333333334,6181.333333333333,1570.9166666666667,83.02777777777777,22.921737938596493,0.0,0.0,0.0
56,2011-06-26,249.04166666666666,6230.0,1522.6666666666667,83.01388888888889,22.73887662743,0.0,0.0,0.0
56,2011-06-27,249.0,6278.0,2453.5,83.0,22.561245619624085,0.0,0.0,0.0
56,2011-06-28,231.70833333333334,5825.333333333333,1965.5,77.23611111111111,22.625902428091855,0.0,0.0,0.0
56,2011-06-29,278.9166666666667,6780.666666666667,738.1666666666666,92.97222222222223,23.398451070035726,0.0,0.0,0.0
56,2011-06-30,278.9166666666667,6837.666666666667,800.6666666666666,92.97222222222223,23.203397439022407,0.0,0.0,0.0
56,2011-07-01,278.9583333333333,6841.0,1564.0833333333333,92.98611111111111,23.195556002208907,0.0,0.0,0.0
56,2011-07-02,278.9166666666667,6887.333333333333,460.5833333333333,92.97222222222223,23.036070644984353,0.0,0.0,0.0
56,2011-07-03,270.125,6790.666666666667,216.33333333333334,90.04166666666666,22.627543319261733,0.0,0.0,0.0
56,2011-07-04,258.5,6571.666666666667,415.9166666666667,86.16666666666667,22.375361399949277,0.0,0.0,0.0
56,2011-07-05,278.9166666666667,6937.0,756.5833333333334,92.97222222222223,22.87113986193199,0.0,0.0,0.0
56,2011-07-06,260.5,6568.0,1010.3333333333334,86.83333333333333,22.56106628095818,0.0,0.0,0.0
56,2011-07-07,145.0,3970.3333333333335,3744.6666666666665,48.333333333333336,20.774284275039882,0.0,0.0,0.0
56,2011-07-08,207.875,5507.333333333333,2177.5,69.29166666666666,21.47068681152403,0.0,0.0,0.0
56,2011-07-09,199.20833333333334,5447.333333333333,2652.6666666666665,66.40277777777777,20.802167472361607,0.0,0.0,0.0
56,2011-07-10,175.375,4852.333333333333,1696.6666666666667,58.458333333333336,20.559005117812738,0.0,0.0,0.0
56,2011-07-11,151.20833333333334,4434.333333333333,872.0,50.40277777777777,19.39690452028365,0.0,0.0,0.0
56,2011-07-12,159.33333333333334,4564.666666666667,143.91666666666666,53.11111111111111,19.855581519887057,0.0,0.0,0.0
56,2011-07-13,147.29166666666666,4269.666666666667,182.58333333333334,49.09722222222222,19.62317348478934,0.0,0.0,0.0
56,2011-07-14,134.91666666666666,3974.0,565.8333333333334,44.97222222222222,19.31180101213443,0.0,0.0,0.0
56,2011-07-15,144.875,4310.333333333333,427.1666666666667,48.291666666666664,19.11910815095507,0.0,0.0,0.0
56,2011-07-16,141.08333333333334,4121.666666666667,588.0,47.02777777777778,19.470983286157164,0.0,0.0,0.0
56,2011-07-17,144.33333333333334,4059.3333333333335,603.3333333333334,48.11111111111111,20.225392784803194,0.0,0.0,0.0
56,2011-07-18,143.41666666666666,4109.666666666667,289.4166666666667,47.80555555555556,19.85080230891935,0.0,0.0,0.0
56,2011-07-19,56.791666666666664,1641.3333333333333,4179.666666666667,18.930555555555557,19.682164737340916,0.0,0.0,0.0
56,2011-07-20,175.0,4810.666666666667,761.5833333333334,58.333333333333336,20.692731430155213,0.0,0.0,0.0
56,2011-07-21,273.4166666666667,7064.666666666667,373.8333333333333,91.13888888888889,22.014982620867542,0.0,0.0,0.0
56,2011-07-22,262.4583333333333,6764.333333333333,476.8333333333333,87.48611111111111,22.07091833801475,0.0,0.0,0.0
56,2011-07-23,268.5833333333333,6766.666666666667,121.83333333333333,89.52777777777777,22.578199917898196,0.0,0.0,0.0
56,2011-07-24,251.0,6455.333333333333,106.66666666666667,83.66666666666667,22.117706289373128,0.0,0.0,0.0
56,2011-07-25,235.25,6142.666666666667,193.16666666666666,78.41666666666667,21.785007868461037,0.0,0.0,0.0
56,2011-07-26,214.125,5580.0,230.83333333333334,71.375,21.828214605734768,0.0,0.0,0.0
56,2011-07-27,287.125,7205.666666666667,164.5,95.70833333333333,22.66636501364667,0.0,0.0,0.0
56,2011-07-28,273.3333333333333,7069.666666666667,251.66666666666666,91.11111111111111,21.99270749838905,0.0,0.0,0.0
56,2011-07-29,229.20833333333334,6174.666666666667,281.6666666666667,76.40277777777777,21.11552692902901,0.0,0.0,0.0
56,2011-07-30,241.875,6344.666666666667,195.66666666666666,80.625,21.68538864663234,0.0,0.0,0.0
56,2011-07-31,257.9583333333333,6848.333333333333,213.41666666666666,85.98611111111111,21.42642471809848,0.0,0.0,0.0
56,2011-08-01,202.04166666666666,5649.0,515.75,67.34722222222223,20.344845941267874,0.0,0.0,0.0
56,2011-08-02,248.625,6644.333333333333,307.3333333333333,82.875,21.285233657753473,0.0,0.0,0.0
56,2011-08-03,259.7916666666667,6921.666666666667,246.16666666666666,86.59722222222223,21.350083273135887,0.0,0.0,0.0
56,2011-08-04,263.25,6884.333333333333,3128.0,87.75,21.75161598799206,0.0,0.0,0.0
56,2011-08-05,253.33333333333334,6727.333333333333,4434.666666666667,84.44444444444444,21.420737951309746,0.0,0.0,0.0
56,2011-08-06,248.83333333333334,6703.333333333333,4154.5,82.94444444444444,21.115568539698323,0.0,0.0,0.0
56,2011-08-07,231.625,6091.0,5913.583333333333,77.20833333333333,21.631262655283752,0.0,0.0,0.0
56,2011-08-08,240.54166666666666,6253.0,5341.833333333333,80.18055555555556,21.881995531033994,0.0,0.0,0.0
56,2011-08-09,277.7083333333333,7093.666666666667,7378.583333333333,92.56944444444444,22.26912602008051,0.0,0.0,0.0
56,2011-08-10,278.5,7118.0,5383.0,92.83333333333333,22.256263463519716,0.0,0.0,0.0
56,2011-08-11,278.8333333333333,7132.666666666667,4935.833333333333,92.94444444444444,22.237082126055395,0.0,0.0,0.0
56,2011-08-12,262.0833333333333,6831.666666666667,4595.916666666667,87.36111111111111,21.8221619094088,0.0,0.0,0.0
56,2011-08-13,236.70833333333334,6233.333333333333,5056.25,78.90277777777777,21.601217691622104,0.0,0.0,0.0
56,2011-08-14,263.2916666666667,6925.0,2952.0,87.76388888888889,21.627303449659045,0.0,0.0,0.0
56,2011-08-15,273.3333333333333,7126.666666666667,2842.5,91.11111111111111,21.81680698472092,0.0,0.0,0.0
56,2011-08-16,279.375,7298.0,3395.0,93.125,21.775529254590296,0.0,0.0,0.0
56,2011-08-17,295.6666666666667,7625.333333333333,3343.4166666666665,98.55555555555556,22.056092265547587,0.0,0.0,0.0
56,2011-08-18,183.08333333333334,4972.333333333333,4765.25,61.02777777777778,20.94467442068334,0.0,0.0,0.0
56,2011-08-19,0.0,1079.3333333333333,9707.0,0.0,0.0,0.0,0.0,0.0
56,2011-08-20,0.0,1079.0,9698.333333333334,0.0,0.0,0.0,0.0,0.0
56,2011-08-21,0.0,841.0,7975.166666666667,0.0,0.0,0.0,0.0,0.0
56,2011-08-22,0.0,325.0,6585.166666666667,0.0,0.0,0.0,0.0,0.0
56,2011-08-23,279.9166666666667,7210.0,1987.3333333333333,93.30555555555556,22.084040298967484,0.0,0.0,0.0
56,2011-08-24,298.875,7466.0,2712.5,99.625,22.77123794535226,0.0,0.0,0.0
56,2011-08-25,297.5416666666667,7409.0,1823.1666666666667,99.18055555555556,22.844056965252474,0.0,0.0,0.0
56,2011-08-26,298.75,7403.333333333333,3115.0833333333335,99.58333333333333,22.954384286357495,0.0,0.0,0.0
56,2011-08-27,297.7916666666667,7279.666666666667,3670.25,99.26388888888889,23.26944819665125,0.0,0.0,0.0
56,2011-08-28,287.2916666666667,7097.0,2418.1666666666665,95.76388888888889,23.026782638986738,0.0,0.0,0.0
56,2011-08-29,238.04166666666666,5994.333333333333,2858.5833333333335,79.34722222222223,22.589006515412702,0.0,0.0,0.0
56,2011-08-30,298.7916666666667,7377.0,2959.5833333333335,99.59722222222223,23.03953635925474,0.0,0.0,0.0
56,2011-08-31,298.875,7348.333333333333,2964.8333333333335,99.625,23.13586697663869,0.0,0.0,0.0
56,2011-09-01,298.625,7384.333333333333,2072.3333333333335,99.54166666666666,23.003817203087618,0.0,0.0,0.0
56,2011-09-02,285.875,7294.0,709.6666666666666,95.29166666666666,22.29438294031624,0.0,0.0,0.0
56,2011-09-03,272.4166666666667,7057.0,1866.5833333333333,90.80555555555556,21.95829397131296,0.0,0.0,0.0
56,2011-09-04,297.0,7305.666666666667,1623.0,99.0,23.12499429666469,0.0,0.0,0.0
56,2011-09-05,275.5,6968.333333333333,1286.5,91.83333333333333,22.489392489834962,0.0,0.0,0.0
56,2011-09-06,284.7916666666667,7126.666666666667,1697.25,94.93055555555556,22.73138349703773,0.0,0.0,0.0
56,2011-09-07,252.91666666666666,6612.666666666667,2957.6666666666665,84.30555555555556,21.756340944987734,0.0,0.0,0.0
56,2011-09-08,294.1666666666667,7436.666666666667,1778.5,98.05555555555556,22.500915135215894,0.0,0.0,0.0
56,2011-09-09,262.7083333333333,6664.333333333333,1655.9166666666667,87.56944444444444,22.423436744527255,0.0,0.0,0.0
56,2011-09-10,291.8333333333333,7403.0,1520.5833333333333,97.27777777777777,22.423953502333887,0.0,0.0,0.0
56,2011-09-11,262.25,6808.666666666667,2438.5,87.41666666666667,21.90980245765201,0.0,0.0,0.0
56,2011-09-12,262.75,6749.666666666667,2434.5,87.58333333333333,22.143457701614896,0.0,0.0,0.0
56,2011-09-13,297.4166666666667,7423.333333333333,1835.5,99.13888888888889,22.790370079329442,0.0,0.0,0.0
56,2011-09-14,49.791666666666664,1227.6666666666667,390.5833333333333,16.59722222222222,23.07072472621957,0.0,0.0,0.0
56,2011-09-15,286.375,6884.333333333333,2929.25,95.45833333333333,23.662370478865054,0.0,0.0,0.0
56,2011-09-16,298.25,7154.333333333333,1606.0833333333333,99.41666666666666,23.713536085356193,0.0,0.0,0.0
56,2011-09-17,295.375,7176.666666666667,1735.6666666666667,98.45833333333334,23.411864259173246,0.0,0.0,0.0
56,2011-09-18,298.875,7232.666666666667,1906.6666666666667,99.625,23.50586171536547,0.0,0.0,0.0
56,2011-09-19,298.75,7187.333333333333,1533.3333333333333,99.58333333333333,23.64422943140711,0.0,0.0,0.0
56,2011-09-20,290.625,7118.333333333333,1716.25,96.875,23.22414247248888,0.0,0.0,0.0
56,2011-09-21,298.875,7300.0,2559.3333333333335,99.625,23.289049657534242,0.0,0.0,0.0
56,2011-09-22,298.8333333333333,7193.333333333333,3214.5833333333335,99.6111111111111,23.631097466790237,0.0,0.0,0.0
56,2011-09-23,298.875,7222.666666666667,2046.6666666666667,99.625,23.538406290382127,0.0,0.0,0.0
56,2011-09-24,298.875,7224.666666666667,3977.8333333333335,99.625,23.531890167943157,0.0,0.0,0.0
56,2011-09-25,298.875,7227.333333333333,2875.1666666666665,99.625,23.523207614611195,0.0,0.0,0.0
56,2011-09-26,295.9166666666667,7312.0,1071.9166666666667,98.63888888888889,23.020687074519817,0.0,0.0,0.0
56,2011-09-27,292.0,7291.666666666667,2227.0833333333335,97.33333333333334,22.77933714285714,0.0,0.0,0.0
56,2011-09-28,294.2083333333333,7163.333333333333,1825.4166666666667,98.06944444444444,23.36279761904762,0.0,0.0,0.0
56,2011-09-29,298.4166666666667,7241.0,2153.8333333333335,99.47222222222221,23.44280447758904,0.0,0.0,0.0
56,2011-09-30,298.875,7205.333333333333,1903.9166666666667,99.625,23.59503087990377,0.0,0.0,0.0
56,2011-10-01,258.4166666666667,6488.333333333333,2881.6666666666665,86.13888888888889,22.655434968747322,0.0,0.0,0.0
56,2011-10-02,269.8333333333333,6960.333333333333,2458.3333333333335,89.94444444444444,22.05213272033587,0.0,0.0,0.0
56,2011-10-03,257.5833333333333,6675.666666666667,3050.1666666666665,85.86111111111111,21.948667215925166,0.0,0.0,0.0
56,2011-10-04,264.0833333333333,6653.666666666667,3121.1666666666665,88.02777777777779,22.57693544077618,0.0,0.0,0.0
56,2011-10-05,276.625,6924.666666666667,2871.1666666666665,92.20833333333334,22.723623880812553,0.0,0.0,0.0
56,2011-10-06,284.9583333333333,7096.666666666667,2074.5,94.98611111111111,22.8408358775638,0.0,0.0,0.0
56,2011-10-07,275.6666666666667,6947.666666666667,2143.5,91.88888888888889,22.569935549904844,0.0,0.0,0.0
56,2011-10-08,290.0833333333333,7176.333333333333,2627.0,96.69444444444444,22.99350682025795,0.0,0.0,0.0
56,2011-10-09,298.5,7303.666666666667,1673.1666666666667,99.5,23.248151613344895,0.0,0.0,0.0
56,2011-10-10,288.0416666666667,7145.0,1846.8333333333333,96.01388888888889,22.93179865484799,0.0,0.0,0.0
56,2011-10-11,281.4583333333333,7060.0,2337.3333333333335,93.81944444444444,22.677462031790995,0.0,0.0,0.0
56,2011-10-12,298.875,7333.0,2428.6666666666665,99.625,23.18424417018955,0.0,0.0,0.0
56,2011-10-13,297.6666666666667,7297.0,2242.3333333333335,99.22222222222223,23.20442952202579,0.0,0.0,0.0
56,2011-10-14,297.6666666666667,7257.333333333333,2213.0,99.22222222222223,23.331258803355993,0.0,0.0,0.0
56,2011-10-15,298.875,7141.0,3321.6666666666665,99.625,23.807598725668672,0.0,0.0,0.0
56,2011-10-16,298.8333333333333,7121.666666666667,2830.0,99.6111111111111,23.868901630392386,0.0,0.0,0.0
56,2011-10-17,298.875,7164.0,2648.0,99.625,23.731164503070907,0.0,0.0,0.0
56,2011-10-18,298.8333333333333,7222.333333333333,3065.0,99.6111111111111,23.536210981369518,0.0,0.0,0.0
56,2011-10-19,298.8333333333333,7209.666666666667,3082.6666666666665,99.6111111111111,23.57756176121565,0.0,0.0,0.0
56,2011-10-20,298.8333333333333,7183.0,3575.1666666666665,99.6111111111111,23.665092734388292,0.0,0.0,0.0
56,2011-10-21,298.875,7137.666666666667,4047.1666666666665,99.625,23.818717017699527,0.0,0.0,0.0
56,2011-10-22,298.75,7165.0,3322.0,99.58333333333333,23.71792858804373,0.0,0.0,0.0
56,2011-10-23,278.2083333333333,6778.0,3117.6666666666665,92.73611111111111,23.34821091931412,0.0,0.0,0.0
56,2011-10-24,298.2916666666667,7263.666666666667,2818.0,99.43055555555556,23.35986091352699,0.0,0.0,0.0
56,2011-10-25,287.7916666666667,6968.333333333333,3796.0,95.93055555555556,23.492775851072313,0.0,0.0,0.0
56,2011-10-26,298.8333333333333,7161.333333333333,3712.6666666666665,99.6111111111111,23.73669164649662,0.0,0.0,0.0
56,2011-10-27,292.5833333333333,7011.0,3056.3333333333335,97.52777777777779,23.73857549248007,0.0,0.0,0.0
56,2011-10-28,298.8333333333333,7135.666666666667,4518.5,99.6111111111111,23.82207144080597,0.0,0.0,0.0
56,2011-10-29,298.8333333333333,7137.666666666667,4509.166666666667,99.6111111111111,23.81539641028036,0.0,0.0,0.0
56,2011-10-30,298.8333333333333,7153.333333333333,3625.6666666666665,99.6111111111111,23.76323780677229,0.0,0.0,0.0
56,2011-10-31,298.8333333333333,7227.333333333333,2590.0,99.6111111111111,23.51992820465517,0.0,0.0,0.0
56,2011-11-01,298.875,7268.666666666667,2979.0,99.625,23.38944269925708,0.0,0.0,0.0
56,2011-11-02,298.8333333333333,7287.666666666667,2804.6666666666665,99.6111111111111,23.325210782295812,0.0,0.0,0.0
56,2011-11-03,298.875,7305.333333333333,3091.0,99.625,23.272047248585505,0.0,0.0,0.0
56,2011-11-04,298.875,7241.0,3636.1666666666665,99.625,23.478809901947244,0.0,0.0,0.0
56,2011-11-05,298.8333333333333,7150.333333333333,4449.0,99.6111111111111,23.773207931254177,0.0,0.0,0.0
56,2011-11-06,298.875,7193.333333333333,2912.1666666666665,99.625,23.63439237720111,0.0,0.0,0.0
56,2011-11-07,286.625,6896.333333333333,1675.8333333333333,95.54166666666667,23.641817511721204,0.0,0.0,0.0
56,2011-11-08,264.0833333333333,6554.0,1479.6666666666667,88.02777777777779,22.920262858983488,0.0,0.0,0.0
56,2011-11-09,295.875,7393.666666666667,2847.8333333333335,98.625,22.763206685902347,0.0,0.0,0.0
56,2011-11-10,298.8333333333333,7240.666666666667,3968.6666666666665,99.6111111111111,23.47661740785072,0.0,0.0,0.0
56,2011-11-11,298.875,7180.333333333333,5196.666666666667,99.625,23.677182465995074,0.0,0.0,0.0
56,2011-11-12,298.8333333333333,7235.666666666667,3629.6666666666665,99.6111111111111,23.492840251224646,0.0,0.0,0.0
56,2011-11-13,49.791666666666664,1210.0,375.8333333333333,16.59722222222222,23.407570018365472,0.0,0.0,0.0
56,2011-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2011-11-15,286.2916666666667,7046.666666666667,2383.6666666666665,95.43055555555556,23.11053591138442,0.0,0.0,0.0
56,2011-11-16,273.0,6755.0,2905.3333333333335,91.0,22.989119170984456,0.0,0.0,0.0
56,2011-11-17,279.9583333333333,7021.0,1979.0,93.31944444444444,22.681901715488458,0.0,0.0,0.0
56,2011-11-18,287.2083333333333,7124.333333333333,2380.3333333333335,95.73611111111111,22.931784065565587,0.0,0.0,0.0
56,2011-11-19,273.5,6966.666666666667,2407.3333333333335,91.16666666666666,22.331471291866027,0.0,0.0,0.0
56,2011-11-20,292.875,7354.666666666667,3113.8333333333335,97.625,22.65188485768673,0.0,0.0,0.0
56,2011-11-21,287.0416666666667,7196.666666666667,2392.5,95.68055555555556,22.688124324532964,0.0,0.0,0.0
56,2011-11-22,221.29166666666666,5502.0,2096.1666666666665,73.76388888888889,22.878603487620662,0.0,0.0,0.0
56,2011-11-23,298.875,7396.0,3182.6666666666665,99.625,22.98675804488913,0.0,0.0,0.0
56,2011-11-24,298.8333333333333,7331.666666666667,3604.8333333333335,99.6111111111111,23.18522770326589,0.0,0.0,0.0
56,2011-11-25,298.875,7222.333333333333,2677.5,99.625,23.53949266165136,0.0,0.0,0.0
56,2011-11-26,297.0833333333333,7281.333333333333,1985.8333333333333,99.02777777777779,23.208785402551424,0.0,0.0,0.0
56,2011-11-27,265.75,6843.666666666667,3343.0,88.58333333333334,22.088664702157708,0.0,0.0,0.0
56,2011-11-28,246.29166666666666,6516.333333333333,2377.0,82.09722222222223,21.49965364809794,0.0,0.0,0.0
56,2011-11-29,253.66666666666666,6675.0,2201.3333333333335,84.55555555555556,21.617086974615063,0.0,0.0,0.0
56,2011-11-30,298.8333333333333,7373.666666666667,2572.1666666666665,99.6111111111111,23.053165920769104,0.0,0.0,0.0
56,2011-12-01,289.875,7336.666666666667,2213.1666666666665,96.625,22.474860858700588,0.0,0.0,0.0
56,2011-12-02,274.9166666666667,7126.666666666667,722.0,91.63888888888889,21.94318483005924,0.0,0.0,0.0
56,2011-12-03,43.458333333333336,1130.0,80.83333333333333,14.48611111111111,21.87659169124877,0.0,0.0,0.0
56,2011-12-04,242.20833333333334,6388.0,1922.3333333333333,80.73611111111111,21.567967064982955,0.0,0.0,0.0
56,2011-12-05,256.75,6772.0,1863.8333333333333,85.58333333333333,21.566443935814135,0.0,0.0,0.0
56,2011-12-06,272.1666666666667,7062.666666666667,1168.3333333333333,90.72222222222223,21.920540714870054,0.0,0.0,0.0
56,2011-12-07,273.0,7015.666666666667,1121.1666666666667,91.0,22.134959851760346,0.0,0.0,0.0
56,2011-12-08,252.95833333333334,6503.666666666667,1318.1666666666667,84.31944444444444,22.124616669229326,0.0,0.0,0.0
56,2011-12-09,200.83333333333334,5163.0,1058.1666666666667,66.94444444444444,22.12680504444014,0.0,0.0,0.0
56,2011-12-10,272.25,6926.0,821.3333333333334,90.75,22.359929974010974,0.0,0.0,0.0
56,2011-12-11,289.875,7281.333333333333,2140.6666666666665,96.625,22.645654985350667,0.0,0.0,0.0
56,2011-12-12,288.1666666666667,7320.333333333333,1724.0,96.05555555555556,22.392259763520176,0.0,0.0,0.0
56,2011-12-13,282.875,7259.666666666667,1482.6666666666667,94.29166666666666,22.164754465310622,0.0,0.0,0.0
56,2011-12-14,283.0,7247.0,1780.0,94.33333333333334,22.213306655627612,0.0,0.0,0.0
56,2011-12-15,276.625,7001.666666666667,3363.8333333333335,92.20833333333334,22.473723518209948,0.0,0.0,0.0
56,2011-12-16,197.29166666666666,5076.666666666667,3554.0,65.76388888888889,22.10625273582841,0.0,0.0,0.0
56,2011-12-17,297.9166666666667,7109.666666666667,1905.8333333333333,99.30555555555556,23.835847515901666,0.0,0.0,0.0
56,2011-12-18,297.9166666666667,7058.666666666667,1134.1666666666667,99.30555555555556,24.00806534126684,0.0,0.0,0.0
56,2011-12-19,287.9583333333333,6873.333333333333,1682.5,95.98611111111111,23.83127525864856,0.0,0.0,0.0
56,2011-12-20,287.3333333333333,6837.333333333333,2227.8333333333335,95.77777777777777,23.90475494019761,0.0,0.0,0.0
56,2011-12-21,286.0416666666667,6867.0,2238.5,95.34722222222223,23.694485906833,0.0,0.0,0.0
56,2011-12-22,298.375,7104.666666666667,2075.1666666666665,99.45833333333334,23.8893186403303,0.0,0.0,0.0
56,2011-12-23,298.0833333333333,7063.333333333333,1423.5,99.36111111111111,24.00562568821771,0.0,0.0,0.0
56,2011-12-24,256.9583333333333,6289.333333333333,1614.6666666666667,85.65277777777777,23.240375017666594,0.0,0.0,0.0
56,2011-12-25,273.25,6963.333333333333,1360.0,91.08333333333334,22.321738870272856,0.0,0.0,0.0
56,2011-12-26,42.833333333333336,1099.6666666666667,145.16666666666666,14.277777777777779,22.156739415984642,0.0,0.0,0.0
56,2011-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2011-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2011-12-29,286.1666666666667,7011.333333333333,1532.6666666666667,95.38888888888889,23.216859212069348,0.0,0.0,0.0
56,2011-12-30,284.125,7018.666666666667,2756.8333333333335,94.70833333333334,23.027133002469604,0.0,0.0,0.0
56,2011-12-31,296.9166666666667,7499.333333333333,2481.6666666666665,98.97222222222221,22.521481539099774,0.0,0.0,0.0
56,2012-01-01,281.3333333333333,7330.666666666667,1263.8333333333333,93.77777777777779,21.830453498241784,0.0,0.0,0.0
56,2012-01-02,278.6666666666667,7220.333333333333,631.5,92.88888888888889,21.953957188803226,0.0,0.0,0.0
56,2012-01-03,267.0,6940.0,242.16666666666666,89.0,21.88451008645533,0.0,0.0,0.0
56,2012-01-04,242.08333333333334,6440.0,331.5,80.69444444444444,21.382774758454104,0.0,0.0,0.0
56,2012-01-05,255.33333333333334,6786.333333333333,473.8333333333333,85.11111111111111,21.402148108125807,0.0,0.0,0.0
56,2012-01-06,271.5,7167.0,1479.0,90.5,21.548520999023303,0.0,0.0,0.0
56,2012-01-07,286.0416666666667,7455.0,1589.5,95.34722222222223,21.82562504657575,0.0,0.0,0.0
56,2012-01-08,293.125,7520.0,1311.5,97.70833333333333,22.17277537677305,0.0,0.0,0.0
56,2012-01-09,276.3333333333333,7148.333333333333,1669.0,92.11111111111111,21.989407010181083,0.0,0.0,0.0
56,2012-01-10,298.875,7534.0,2693.3333333333335,99.625,22.565710445978233,0.0,0.0,0.0
56,2012-01-11,296.625,7513.333333333333,2446.6666666666665,98.875,22.457434006211177,0.0,0.0,0.0
56,2012-01-12,294.75,7467.666666666667,2595.1666666666665,98.25,22.451942820158013,0.0,0.0,0.0
56,2012-01-13,289.7083333333333,7436.333333333333,1074.5,96.56944444444444,22.16088891628192,0.0,0.0,0.0
56,2012-01-14,223.75,5852.666666666667,3807.0,74.58333333333333,21.746746497323155,0.0,0.0,0.0
56,2012-01-15,168.70833333333334,4370.0,3731.8333333333335,56.23611111111111,21.96039441901856,0.0,0.0,0.0
56,2012-01-16,234.58333333333334,5697.0,2512.3333333333335,78.19444444444444,23.422646909679557,0.0,0.0,0.0
56,2012-01-17,298.8333333333333,7257.0,2772.6666666666665,99.6111111111111,23.42377857394393,0.0,0.0,0.0
56,2012-01-18,298.8333333333333,7325.0,2985.5,99.6111111111111,23.20632916192643,0.0,0.0,0.0
56,2012-01-19,264.3333333333333,6512.0,1986.1666666666667,88.1111111111111,23.089927996177995,0.0,0.0,0.0
56,2012-01-20,256.0833333333333,6255.0,2570.3333333333335,85.36111111111111,23.28836708411049,0.0,0.0,0.0
56,2012-01-21,260.8333333333333,6352.333333333333,3232.5,86.94444444444444,23.356881111052804,0.0,0.0,0.0
56,2012-01-22,298.375,7322.333333333333,2575.0,99.45833333333334,23.17917501251878,0.0,0.0,0.0
56,2012-01-23,293.0416666666667,7403.666666666667,2221.1666666666665,97.68055555555556,22.51477214743445,0.0,0.0,0.0
56,2012-01-24,291.7916666666667,7369.666666666667,1650.0,97.2638888888889,22.522161977776772,0.0,0.0,0.0
56,2012-01-25,297.7916666666667,7573.666666666667,1752.5,99.26388888888889,22.366158142980794,0.0,0.0,0.0
56,2012-01-26,298.2083333333333,7504.333333333333,2466.8333333333335,99.40277777777777,22.604385059002947,0.0,0.0,0.0
56,2012-01-27,298.8333333333333,7329.0,3121.8333333333335,99.6111111111111,23.193663680053366,0.0,0.0,0.0
56,2012-01-28,298.875,7304.0,2736.6666666666665,99.625,23.276295523001096,0.0,0.0,0.0
56,2012-01-29,292.3333333333333,7246.666666666667,2224.1666666666665,97.44444444444444,22.946956455075128,0.0,0.0,0.0
56,2012-01-30,284.75,7345.333333333333,1310.5,94.91666666666667,22.05145557269922,0.0,0.0,0.0
56,2012-01-31,283.0833333333333,7309.0,2161.5,94.3611111111111,22.031363539623904,0.0,0.0,0.0
56,2012-02-01,298.2916666666667,7527.666666666667,2548.5,99.43055555555556,22.54061591315001,0.0,0.0,0.0
56,2012-02-02,298.8333333333333,7414.666666666667,3825.1666666666665,99.6111111111111,22.925691572259186,0.0,0.0,0.0
56,2012-02-03,298.5416666666667,7425.0,6541.166666666667,99.51388888888889,22.87144126449682,0.0,0.0,0.0
56,2012-02-04,298.8333333333333,7381.666666666667,6210.666666666667,99.6111111111111,23.028181681342666,0.0,0.0,0.0
56,2012-02-05,298.875,7293.666666666667,5966.333333333333,99.625,23.309272313879617,0.0,0.0,0.0
56,2012-02-06,292.125,7218.333333333333,6068.333333333333,97.375,23.020610136227194,0.0,0.0,0.0
56,2012-02-07,298.875,7286.666666666667,5936.166666666667,99.625,23.33166456999085,0.0,0.0,0.0
56,2012-02-08,298.8333333333333,7364.666666666667,5156.833333333333,99.6111111111111,23.081338070667755,0.0,0.0,0.0
56,2012-02-09,298.8333333333333,7312.666666666667,6056.666666666667,99.6111111111111,23.245468289421705,0.0,0.0,0.0
56,2012-02-10,298.875,7141.333333333333,5275.833333333333,99.625,23.80648746732636,0.0,0.0,0.0
56,2012-02-11,298.875,7281.333333333333,5269.166666666667,99.625,23.348754234572418,0.0,0.0,0.0
56,2012-02-12,236.83333333333334,5868.666666666667,4897.166666666667,78.94444444444444,22.955588057101743,0.0,0.0,0.0
56,2012-02-13,264.25,6521.333333333333,5468.333333333333,88.08333333333334,23.049612809241463,0.0,0.0,0.0
56,2012-02-14,298.8333333333333,7295.0,6125.833333333333,99.6111111111111,23.301763003579314,0.0,0.0,0.0
56,2012-02-15,298.7083333333333,7331.333333333333,6362.666666666667,99.56944444444444,23.176583196932494,0.0,0.0,0.0
56,2012-02-16,286.3333333333333,7285.333333333333,4891.666666666667,95.44444444444444,22.356690763787213,0.0,0.0,0.0
56,2012-02-17,298.875,7418.333333333333,6200.0,99.625,22.917555043810378,0.0,0.0,0.0
56,2012-02-18,298.875,7408.333333333333,5927.333333333333,99.625,22.948489876265462,0.0,0.0,0.0
56,2012-02-19,295.9166666666667,7400.666666666667,5445.666666666667,98.63888888888889,22.74487846440261,0.0,0.0,0.0
56,2012-02-20,283.125,7251.0,3750.6666666666665,94.375,22.21085884705558,0.0,0.0,0.0
56,2012-02-21,288.2916666666667,7291.333333333333,4639.0,96.09722222222223,22.491072925238488,0.0,0.0,0.0
56,2012-02-22,249.66666666666666,6644.333333333333,3614.3333333333335,83.22222222222221,21.37441261559558,0.0,0.0,0.0
56,2012-02-23,291.7083333333333,7460.0,4095.3333333333335,97.23611111111111,22.24308627494787,0.0,0.0,0.0
56,2012-02-24,291.6666666666667,7431.666666666667,4346.833333333333,97.22222222222221,22.324699110413395,0.0,0.0,0.0
56,2012-02-25,201.95833333333334,4838.0,2823.6666666666665,67.31944444444444,23.745479938909554,0.0,0.0,0.0
56,2012-02-26,294.5833333333333,7006.666666666667,360.5,98.19444444444444,23.91562599111957,0.0,0.0,0.0
56,2012-02-27,295.5,7092.666666666667,372.3333333333333,98.5,23.699161105367047,0.0,0.0,0.0
56,2012-02-28,294.8333333333333,7544.0,612.8333333333334,98.27777777777777,22.231048220808297,0.0,0.0,0.0
56,2012-02-29,298.8333333333333,7684.0,1443.1666666666667,99.6111111111111,22.12211883278385,0.0,0.0,0.0
56,2012-03-01,298.875,7512.0,901.6666666666666,99.625,22.631797457401486,0.0,0.0,0.0
56,2012-03-02,298.8333333333333,7398.666666666667,1228.0,99.6111111111111,22.975269568090344,0.0,0.0,0.0
56,2012-03-03,298.4583333333333,7502.666666666667,646.5,99.48611111111111,22.62836084207097,0.0,0.0,0.0
56,2012-03-04,296.2916666666667,7576.666666666667,345.5,98.76388888888889,22.244686720926822,0.0,0.0,0.0
56,2012-03-05,298.125,7600.0,895.8333333333334,99.375,22.31361019736842,0.0,0.0,0.0
56,2012-03-06,234.45833333333334,5981.333333333333,1629.3333333333333,78.15277777777779,22.297321992495167,0.0,0.0,0.0
56,2012-03-07,297.75,7609.333333333333,430.1666666666667,99.25,22.258208121605048,0.0,0.0,0.0
56,2012-03-08,298.875,7538.666666666667,1026.8333333333333,99.625,22.551741576759813,0.0,0.0,0.0
56,2012-03-09,298.8333333333333,7470.666666666667,1318.5,99.6111111111111,22.75384094830151,0.0,0.0,0.0
56,2012-03-10,208.70833333333334,5306.666666666667,1537.0,69.56944444444444,22.371907715661642,0.0,0.0,0.0
56,2012-03-11,298.7916666666667,7632.0,506.8333333333333,99.59722222222223,22.269740529641275,0.0,0.0,0.0
56,2012-03-12,298.0416666666667,7697.333333333333,361.8333333333333,99.34722222222221,22.025294654714475,0.0,0.0,0.0
56,2012-03-13,292.875,7595.333333333333,214.33333333333334,97.625,21.934134446590008,0.0,0.0,0.0
56,2012-03-14,286.3333333333333,7469.333333333333,194.0,95.44444444444444,21.805954718552897,0.0,0.0,0.0
56,2012-03-15,296.5416666666667,7711.333333333333,269.3333333333333,98.84722222222221,21.874658691392177,0.0,0.0,0.0
56,2012-03-16,281.5416666666667,7414.666666666667,122.16666666666667,93.84722222222223,21.599121298627345,0.0,0.0,0.0
56,2012-03-17,284.8333333333333,7536.666666666667,144.33333333333334,94.94444444444444,21.497924959457468,0.0,0.0,0.0
56,2012-03-18,298.875,7974.0,125.0,99.625,21.32054959869576,0.0,0.0,0.0
56,2012-03-19,298.8333333333333,7749.333333333333,114.5,99.6111111111111,21.93561094861207,0.0,0.0,0.0
56,2012-03-20,297.75,7593.333333333333,98.16666666666667,99.25,22.305108647936787,0.0,0.0,0.0
56,2012-03-21,281.5416666666667,7265.333333333333,95.16666666666667,93.84722222222223,22.043074608490855,0.0,0.0,0.0
56,2012-03-22,250.04166666666666,6648.666666666667,931.3333333333334,83.34722222222221,21.392565134195664,0.0,0.0,0.0
56,2012-03-23,298.375,7709.333333333333,1586.5,99.45833333333334,22.015606083535108,0.0,0.0,0.0
56,2012-03-24,292.2916666666667,7467.333333333333,2051.0,97.43055555555556,22.265678473648187,0.0,0.0,0.0
56,2012-03-25,275.8333333333333,6924.666666666667,2066.5,91.94444444444444,22.65859166907352,0.0,0.0,0.0
56,2012-03-26,297.9166666666667,7423.333333333333,1256.5,99.30555555555556,22.828683954497826,0.0,0.0,0.0
56,2012-03-27,292.875,7380.0,804.5,97.625,22.5741277100271,0.0,0.0,0.0
56,2012-03-28,296.0,7619.333333333333,713.3333333333334,98.66666666666667,22.098346312013298,0.0,0.0,0.0
56,2012-03-29,281.875,7036.666666666667,1093.6666666666667,93.95833333333333,22.786342373282803,0.0,0.0,0.0
56,2012-03-30,297.6666666666667,7372.666666666667,1915.0,99.22222222222223,22.966279350152213,0.0,0.0,0.0
56,2012-03-31,298.7916666666667,7338.666666666667,1575.6666666666667,99.59722222222223,23.15988277464874,0.0,0.0,0.0
56,2012-04-01,296.9583333333333,7420.666666666667,1386.3333333333333,98.98611111111111,22.763426279459768,0.0,0.0,0.0
56,2012-04-02,295.6666666666667,7410.666666666667,968.0,98.55555555555556,22.694996701451362,0.0,0.0,0.0
56,2012-04-03,295.7083333333333,7474.666666666667,1004.5,98.56944444444444,22.503847254429775,0.0,0.0,0.0
56,2012-04-04,294.4583333333333,7434.666666666667,1322.8333333333333,98.15277777777777,22.529283798122908,0.0,0.0,0.0
56,2012-04-05,296.125,7510.666666666667,478.8333333333333,98.70833333333333,22.427539166518727,0.0,0.0,0.0
56,2012-04-06,288.4583333333333,7496.666666666667,164.16666666666666,96.15277777777777,21.887689899214465,0.0,0.0,0.0
56,2012-04-07,265.0,7122.666666666667,254.0,88.33333333333333,21.163538936727818,0.0,0.0,0.0
56,2012-04-08,281.6666666666667,7429.333333333333,161.83333333333334,93.88888888888889,21.566051986121078,0.0,0.0,0.0
56,2012-04-09,259.5416666666667,6934.0,144.33333333333334,86.51388888888889,21.291599565746882,0.0,0.0,0.0
56,2012-04-10,272.125,7277.333333333333,259.1666666666667,90.70833333333333,21.27067206394284,0.0,0.0,0.0
56,2012-04-11,296.125,7784.666666666667,257.0,98.70833333333333,21.638148175901346,0.0,0.0,0.0
56,2012-04-12,298.875,7503.333333333333,166.16666666666666,99.625,22.65793813860506,0.0,0.0,0.0
56,2012-04-13,297.5,7410.0,101.83333333333333,99.16666666666667,22.837775528565,0.0,0.0,0.0
56,2012-04-14,281.7916666666667,7192.0,102.0,93.93055555555556,22.287610269126187,0.0,0.0,0.0
56,2012-04-15,248.58333333333334,6724.666666666667,94.83333333333333,82.86111111111111,21.0274342387892,0.0,0.0,0.0
56,2012-04-16,254.25,6886.0,86.5,84.75,21.00288629102527,0.0,0.0,0.0
56,2012-04-17,254.04166666666666,6465.333333333333,84.5,84.68055555555556,22.35110869079535,0.0,0.0,0.0
56,2012-04-18,265.7916666666667,6278.666666666667,114.33333333333333,88.59722222222223,24.080137989311247,0.0,0.0,0.0
56,2012-04-19,259.625,6318.666666666667,105.83333333333333,86.54166666666666,23.372550247942602,0.0,0.0,0.0
56,2012-04-20,271.25,6643.333333333333,89.33333333333333,90.41666666666667,23.225696186653284,0.0,0.0,0.0
56,2012-04-21,247.04166666666666,6059.333333333333,283.0,82.34722222222223,23.191583461693625,0.0,0.0,0.0
56,2012-04-22,259.2916666666667,6400.0,89.0,86.43055555555556,23.045897352430554,0.0,0.0,0.0
56,2012-04-23,233.04166666666666,6074.0,330.0,77.68055555555556,21.82447613690411,0.0,0.0,0.0
56,2012-04-24,253.91666666666666,6752.666666666667,199.5,84.63888888888889,21.38951484187317,0.0,0.0,0.0
56,2012-04-25,244.25,6559.333333333333,367.5,81.41666666666667,21.18165591015347,0.0,0.0,0.0
56,2012-04-26,253.95833333333334,6813.333333333333,272.8333333333333,84.65277777777777,21.202538935094587,0.0,0.0,0.0
56,2012-04-27,257.25,6854.666666666667,445.1666666666667,85.75,21.3478469655709,0.0,0.0,0.0
56,2012-04-28,220.875,5963.333333333333,813.8333333333334,73.625,21.068931665735047,0.0,0.0,0.0
56,2012-04-29,242.45833333333334,6634.0,146.66666666666666,80.81944444444444,20.78962646132717,0.0,0.0,0.0
56,2012-04-30,256.625,6890.666666666667,197.5,85.54166666666667,21.18472148316563,0.0,0.0,0.0
56,2012-05-01,267.9166666666667,7043.333333333333,432.6666666666667,89.30555555555556,21.637472393121943,0.0,0.0,0.0
56,2012-05-02,252.79166666666666,6778.0,1503.6666666666667,84.2638888888889,21.21515585554572,0.0,0.0,0.0
56,2012-05-03,274.5833333333333,7241.333333333333,955.6666666666666,91.52777777777777,21.569529475848523,0.0,0.0,0.0
56,2012-05-04,278.9583333333333,7325.333333333333,1240.1666666666667,92.98611111111111,21.66192190723213,0.0,0.0,0.0
56,2012-05-05,285.3333333333333,7320.666666666667,1920.6666666666667,95.11111111111111,22.171083386455393,0.0,0.0,0.0
56,2012-05-06,293.6666666666667,7387.333333333333,1112.8333333333333,97.88888888888889,22.61267785699245,0.0,0.0,0.0
56,2012-05-07,285.5,7507.333333333333,397.6666666666667,95.16666666666667,21.632437172542403,0.0,0.0,0.0
56,2012-05-08,259.9583333333333,6916.0,940.5,86.65277777777777,21.38128474230448,0.0,0.0,0.0
56,2012-05-09,261.25,6864.0,483.8333333333333,87.08333333333333,21.65030715811966,0.0,0.0,0.0
56,2012-05-10,276.125,7148.0,367.3333333333333,92.04166666666667,21.973853408878938,0.0,0.0,0.0
56,2012-05-11,51.791666666666664,1348.0,59.0,17.26388888888889,21.85521245466534,0.0,0.0,0.0
56,2012-05-12,238.625,6386.666666666667,274.5,79.54166666666667,21.253317458246347,0.0,0.0,0.0
56,2012-05-13,259.1666666666667,6949.333333333333,366.3333333333333,86.38888888888889,21.213925396520853,0.0,0.0,0.0
56,2012-05-14,250.20833333333334,6666.666666666667,471.5,83.40277777777779,21.349026041666665,0.0,0.0,0.0
56,2012-05-15,255.66666666666666,6858.0,1519.6666666666667,85.22222222222223,21.20614205631703,0.0,0.0,0.0
56,2012-05-16,267.7916666666667,6916.666666666667,1411.8333333333333,89.26388888888889,22.023444779116463,0.0,0.0,0.0
56,2012-05-17,275.0416666666667,6996.0,894.1666666666666,91.68055555555556,22.36318868718633,0.0,0.0,0.0
56,2012-05-18,271.5,6940.0,1106.3333333333333,90.5,22.253350144092217,0.0,0.0,0.0
56,2012-05-19,267.4166666666667,6922.0,1542.0,89.13888888888889,21.975659330957654,0.0,0.0,0.0
56,2012-05-20,262.125,6815.333333333333,940.3333333333334,87.375,21.877937616159638,0.0,0.0,0.0
56,2012-05-21,187.58333333333334,5062.0,2129.6666666666665,62.527777777777786,21.079346657008646,0.0,0.0,0.0
56,2012-05-22,264.375,6920.666666666667,2504.8333333333335,88.125,21.729888136981028,0.0,0.0,0.0
56,2012-05-23,278.9583333333333,7024.666666666667,3658.8333333333335,92.98611111111111,22.58908587991522,0.0,0.0,0.0
56,2012-05-24,278.9166666666667,6975.333333333333,4781.666666666667,92.97222222222223,22.745450237344293,0.0,0.0,0.0
56,2012-05-25,256.25,6424.666666666667,4545.833333333333,85.41666666666666,22.688109629552763,0.0,0.0,0.0
56,2012-05-26,249.08333333333334,6301.333333333333,3100.8333333333335,83.02777777777777,22.485225789956274,0.0,0.0,0.0
56,2012-05-27,251.375,6530.0,1293.5,83.79166666666666,21.89747001020929,0.0,0.0,0.0
56,2012-05-28,188.33333333333334,5137.333333333333,1837.3333333333333,62.77777777777778,20.853285318799205,0.0,0.0,0.0
56,2012-05-29,213.20833333333334,5833.333333333333,1135.3333333333333,71.06944444444444,20.790858333333333,0.0,0.0,0.0
56,2012-05-30,242.20833333333334,6631.333333333333,223.5,80.73611111111111,20.776541712744212,0.0,0.0,0.0
56,2012-05-31,226.66666666666666,6178.0,820.0,75.55555555555556,20.870112585878204,0.0,0.0,0.0
56,2012-06-01,181.16666666666666,4954.0,2518.5,60.38888888888889,20.802107163683665,0.0,0.0,0.0
56,2012-06-02,219.29166666666666,5867.333333333333,1840.5,73.09722222222223,21.260153912434195,0.0,0.0,0.0
56,2012-06-03,239.08333333333334,6276.666666666667,1341.5,79.69444444444444,21.667323862630553,0.0,0.0,0.0
56,2012-06-04,246.66666666666666,6506.666666666667,748.3333333333334,82.22222222222221,21.564378415300546,0.0,0.0,0.0
56,2012-06-05,268.9583333333333,6923.333333333333,752.0,89.65277777777779,22.098093203338145,0.0,0.0,0.0
56,2012-06-06,226.66666666666666,6090.666666666667,398.8333333333333,75.55555555555556,21.16936660828955,0.0,0.0,0.0
56,2012-06-07,217.04166666666666,6047.333333333333,546.1666666666666,72.34722222222221,20.415698609120643,0.0,0.0,0.0
56,2012-06-08,236.16666666666666,6471.333333333333,247.16666666666666,78.72222222222223,20.759164348751757,0.0,0.0,0.0
