ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
56,2012-06-09,211.91666666666666,6016.0,304.6666666666667,70.63888888888889,20.037444130466906,0.0,0.0,0.0
56,2012-06-10,204.625,5921.333333333333,185.33333333333334,68.20833333333334,19.65731606057194,0.0,0.0,0.0
56,2012-06-11,221.83333333333334,6286.0,317.0,73.94444444444444,20.07416392689221,0.0,0.0,0.0
56,2012-06-12,240.29166666666666,6632.666666666667,335.0,80.09722222222221,20.607987193017728,0.0,0.0,0.0
56,2012-06-13,53.208333333333336,1418.6666666666667,108.0,17.73611111111111,21.334591361215537,0.0,0.0,0.0
56,2012-06-14,257.7916666666667,6672.666666666667,2493.8333333333335,85.93055555555556,21.976295292570022,0.0,0.0,0.0
56,2012-06-15,266.375,6654.0,3255.6666666666665,88.79166666666667,22.7717131299469,0.0,0.0,0.0
56,2012-06-16,268.9583333333333,6682.666666666667,2043.6666666666667,89.65277777777779,22.893924373171053,0.0,0.0,0.0
56,2012-06-17,267.9583333333333,6958.0,632.0,89.31944444444444,21.906242015585576,0.0,0.0,0.0
56,2012-06-18,275.875,7206.0,519.6666666666666,91.95833333333333,21.77725448700157,0.0,0.0,0.0
56,2012-06-19,293.2916666666667,7509.333333333333,1218.0,97.76388888888889,22.216895825935133,0.0,0.0,0.0
56,2012-06-20,285.625,7314.0,861.3333333333334,95.20833333333333,22.213976050496765,0.0,0.0,0.0
56,2012-06-21,259.5833333333333,6861.333333333333,268.6666666666667,86.52777777777779,21.520547917476357,0.0,0.0,0.0
56,2012-06-22,244.33333333333334,6370.666666666667,222.5,81.44444444444444,21.81638935398354,0.0,0.0,0.0
56,2012-06-23,260.8333333333333,6551.333333333333,247.83333333333334,86.94444444444444,22.647404260371083,0.0,0.0,0.0
56,2012-06-24,264.1666666666667,6908.0,220.66666666666666,88.05555555555556,21.752577526860964,0.0,0.0,0.0
56,2012-06-25,258.0833333333333,6890.666666666667,1375.6666666666667,86.02777777777779,21.305108762254903,0.0,0.0,0.0
56,2012-06-26,284.4583333333333,7173.333333333333,2470.0,94.81944444444444,22.557069973667907,0.0,0.0,0.0
56,2012-06-27,287.7916666666667,7027.333333333333,2015.6666666666667,95.93055555555556,23.295535488410337,0.0,0.0,0.0
56,2012-06-28,286.1666666666667,6910.0,907.3333333333334,95.38888888888889,23.5573283486091,0.0,0.0,0.0
56,2012-06-29,278.2083333333333,7091.333333333333,1724.5,92.73611111111111,22.31656109962082,0.0,0.0,0.0
56,2012-06-30,254.79166666666666,6567.333333333333,1889.0,84.93055555555556,22.068925955063783,0.0,0.0,0.0
56,2012-07-01,269.7916666666667,7059.333333333333,1839.8333333333333,89.93055555555556,21.73951644001637,0.0,0.0,0.0
56,2012-07-02,277.9166666666667,7290.666666666667,1660.6666666666667,92.63888888888889,21.68364994818337,0.0,0.0,0.0
56,2012-07-03,273.625,7307.333333333333,1934.1666666666667,91.20833333333334,21.300112330079372,0.0,0.0,0.0
56,2012-07-04,274.0416666666667,7214.666666666667,1404.8333333333333,91.34722222222223,21.60654704152036,0.0,0.0,0.0
56,2012-07-05,268.4583333333333,7111.333333333333,1362.0,89.48611111111111,21.473898276616353,0.0,0.0,0.0
56,2012-07-06,275.125,7280.0,1286.3333333333333,91.70833333333334,21.497289949633696,0.0,0.0,0.0
56,2012-07-07,269.0,6990.0,1788.0,89.66666666666666,21.89072484501669,0.0,0.0,0.0
56,2012-07-08,278.0833333333333,7072.666666666667,2325.5,92.69444444444444,22.365407122883084,0.0,0.0,0.0
56,2012-07-09,281.0833333333333,7205.333333333333,1253.5,93.69444444444444,22.190447276708607,0.0,0.0,0.0
56,2012-07-10,272.125,7151.333333333333,1797.5,90.70833333333333,21.645441992169292,0.0,0.0,0.0
56,2012-07-11,283.75,7296.666666666667,1641.1666666666667,94.58333333333333,22.120574463225214,0.0,0.0,0.0
56,2012-07-12,281.125,7215.333333333333,1067.8333333333333,93.70833333333334,22.162977570913792,0.0,0.0,0.0
56,2012-07-13,265.75,7026.666666666667,1774.1666666666667,88.58333333333334,21.513395398481972,0.0,0.0,0.0
56,2012-07-14,284.7083333333333,7422.0,1299.5,94.90277777777779,21.820478345160033,0.0,0.0,0.0
56,2012-07-15,223.91666666666666,6190.0,2064.5,74.63888888888889,20.5769408544247,0.0,0.0,0.0
56,2012-07-16,253.45833333333334,6946.0,1940.1666666666667,84.4861111111111,20.756629514988642,0.0,0.0,0.0
56,2012-07-17,278.0,7298.666666666667,865.5,92.66666666666666,21.66637742053343,0.0,0.0,0.0
56,2012-07-18,270.2083333333333,7104.0,1728.8333333333333,90.06944444444444,21.636191855918423,0.0,0.0,0.0
56,2012-07-19,190.91666666666666,5044.0,1140.8333333333333,63.638888888888886,21.530484514054105,0.0,0.0,0.0
56,2012-07-20,191.83333333333334,4906.0,1068.6666666666667,63.94444444444445,22.242395932418354,0.0,0.0,0.0
56,2012-07-21,213.08333333333334,5524.666666666667,1212.1666666666667,71.02777777777777,21.939586601504363,0.0,0.0,0.0
56,2012-07-22,274.2083333333333,7121.333333333333,1733.8333333333333,91.40277777777777,21.903038795793545,0.0,0.0,0.0
56,2012-07-23,249.79166666666666,6522.0,2059.6666666666665,83.26388888888889,21.786235263552417,0.0,0.0,0.0
56,2012-07-24,278.5416666666667,7147.333333333333,1806.1666666666667,92.84722222222223,22.16823776544477,0.0,0.0,0.0
56,2012-07-25,281.2916666666667,7341.333333333333,1642.0,93.76388888888889,21.795506228054247,0.0,0.0,0.0
56,2012-07-26,230.70833333333334,6196.666666666667,3141.1666666666665,76.90277777777777,21.178255558544016,0.0,0.0,0.0
56,2012-07-27,280.4583333333333,7342.666666666667,1449.6666666666667,93.48611111111111,21.726990459112645,0.0,0.0,0.0
56,2012-07-28,278.0,7307.333333333333,2134.0,92.66666666666666,21.64068059483624,0.0,0.0,0.0
56,2012-07-29,283.375,7348.0,1963.0,94.45833333333333,21.937009503719832,0.0,0.0,0.0
56,2012-07-30,280.7083333333333,7305.333333333333,1560.3333333333333,93.56944444444444,21.857490912271093,0.0,0.0,0.0
56,2012-07-31,265.9583333333333,7212.666666666667,2478.0,88.65277777777779,20.975039090180854,0.0,0.0,0.0
56,2012-08-01,273.8333333333333,7277.333333333333,2075.0,91.27777777777779,21.404204073531208,0.0,0.0,0.0
56,2012-08-02,269.5416666666667,7166.0,1572.5,89.84722222222223,21.396076573014543,0.0,0.0,0.0
56,2012-08-03,274.875,7347.333333333333,1405.3333333333333,91.625,21.28092675347065,0.0,0.0,0.0
56,2012-08-04,255.66666666666666,7046.666666666667,1750.0,85.22222222222223,20.63837117628508,0.0,0.0,0.0
56,2012-08-05,285.7916666666667,7536.666666666667,1779.5,95.26388888888889,21.570255602240895,0.0,0.0,0.0
56,2012-08-06,272.0,7172.666666666667,2011.0,90.66666666666666,21.571149735105493,0.0,0.0,0.0
56,2012-08-07,276.625,7240.0,1947.5,92.20833333333334,21.733911717311234,0.0,0.0,0.0
56,2012-08-08,260.3333333333333,6971.333333333333,2035.0,86.77777777777777,21.242174301106118,0.0,0.0,0.0
56,2012-08-09,163.66666666666666,4670.0,3378.1666666666665,54.55555555555556,19.935557934808468,0.0,0.0,0.0
56,2012-08-10,249.45833333333334,6854.666666666667,2758.3333333333335,83.15277777777777,20.701256848537895,0.0,0.0,0.0
56,2012-08-11,253.375,6935.333333333333,2697.8333333333335,84.45833333333333,20.781718614822644,0.0,0.0,0.0
56,2012-08-12,247.125,6704.0,2716.8333333333335,82.375,20.968516930190933,0.0,0.0,0.0
56,2012-08-13,241.79166666666666,6632.666666666667,2230.3333333333335,80.59722222222221,20.7366307752873,0.0,0.0,0.0
56,2012-08-14,265.875,7185.333333333333,2447.0,88.625,21.04823193078493,0.0,0.0,0.0
56,2012-08-15,237.41666666666666,6196.666666666667,4316.666666666667,79.13888888888889,21.794058185404335,0.0,0.0,0.0
56,2012-08-16,273.7083333333333,7046.666666666667,2398.3333333333335,91.2361111111111,22.09476210186061,0.0,0.0,0.0
56,2012-08-17,279.25,7316.666666666667,2030.3333333333333,93.08333333333333,21.7102562642369,0.0,0.0,0.0
56,2012-08-18,277.625,7234.666666666667,2236.0,92.54166666666667,21.828559827681534,0.0,0.0,0.0
56,2012-08-19,281.3333333333333,7285.333333333333,2154.3333333333335,93.77777777777779,21.96629453391898,0.0,0.0,0.0
56,2012-08-20,278.875,7265.333333333333,2357.5,92.95833333333333,21.834290122040738,0.0,0.0,0.0
56,2012-08-21,278.0833333333333,7080.666666666667,3040.5,92.69444444444444,22.34013785582023,0.0,0.0,0.0
56,2012-08-22,243.83333333333334,6434.0,1892.6666666666667,81.27777777777779,21.557433599281598,0.0,0.0,0.0
56,2012-08-23,191.08333333333334,5265.333333333333,890.0,63.69444444444444,20.64343557440702,0.0,0.0,0.0
56,2012-08-24,178.0,5003.333333333333,1023.0,59.333333333333336,20.236975349766823,0.0,0.0,0.0
56,2012-08-25,275.5,7262.666666666667,3739.8333333333335,91.83333333333333,21.577967229667706,0.0,0.0,0.0
56,2012-08-26,279.125,7158.666666666667,3032.0,93.04166666666667,22.179493970013038,0.0,0.0,0.0
56,2012-08-27,282.1666666666667,7338.0,1864.5,94.05555555555556,21.873235971048725,0.0,0.0,0.0
56,2012-08-28,268.6666666666667,6944.666666666667,3536.1666666666665,89.55555555555556,22.00631979776647,0.0,0.0,0.0
56,2012-08-29,272.2083333333333,6888.0,3259.8333333333335,90.7361111111111,22.47984518163634,0.0,0.0,0.0
56,2012-08-30,274.9166666666667,6818.0,5165.5,91.63888888888889,22.93660367980183,0.0,0.0,0.0
56,2012-08-31,165.125,4462.0,4983.833333333333,55.041666666666664,21.050785335425072,0.0,0.0,0.0
56,2012-09-01,217.41666666666666,5918.666666666667,2691.0,72.47222222222223,20.89555877825336,0.0,0.0,0.0
56,2012-09-02,256.4166666666667,6775.333333333333,2046.5,85.47222222222223,21.527848158352192,0.0,0.0,0.0
56,2012-09-03,268.9166666666667,7062.666666666667,2049.1666666666665,89.63888888888889,21.658782880246683,0.0,0.0,0.0
56,2012-09-04,240.5,6566.0,2095.6666666666665,80.16666666666666,20.835275154838055,0.0,0.0,0.0
56,2012-09-05,259.0,6759.333333333333,1535.8333333333333,86.33333333333333,21.79620771279219,0.0,0.0,0.0
56,2012-09-06,267.7916666666667,7054.0,2100.8333333333335,89.26388888888889,21.59467343193775,0.0,0.0,0.0
56,2012-09-07,212.66666666666666,5762.666666666667,2675.6666666666665,70.88888888888889,20.992345364800244,0.0,0.0,0.0
56,2012-09-08,270.0833333333333,7058.666666666667,2574.6666666666665,90.02777777777777,21.765074061831,0.0,0.0,0.0
56,2012-09-09,275.0833333333333,7113.333333333333,2796.0,91.69444444444444,21.99764331458919,0.0,0.0,0.0
56,2012-09-10,179.79166666666666,4625.333333333333,5019.833333333333,59.93055555555556,22.111161658018638,0.0,0.0,0.0
56,2012-09-11,277.75,7045.333333333333,3516.8333333333335,92.58333333333333,22.4252637679788,0.0,0.0,0.0
56,2012-09-12,276.9583333333333,6706.666666666667,4481.0,92.31944444444444,23.490526631875415,0.0,0.0,0.0
56,2012-09-13,277.1666666666667,6846.0,5610.0,92.38888888888889,23.029745674684325,0.0,0.0,0.0
56,2012-09-14,259.8333333333333,6328.666666666667,3474.5,86.61111111111111,23.35434442922855,0.0,0.0,0.0
56,2012-09-15,278.875,7191.333333333333,2429.8333333333335,92.95833333333333,22.05896855010661,0.0,0.0,0.0
56,2012-09-16,267.0,7104.666666666667,2297.3333333333335,89.0,21.377287229051326,0.0,0.0,0.0
56,2012-09-17,221.125,6136.0,2746.3333333333335,73.70833333333333,20.499229275315077,0.0,0.0,0.0
56,2012-09-18,266.7916666666667,6842.0,1759.5,88.93055555555556,22.180647918087626,0.0,0.0,0.0
56,2012-09-19,229.625,6198.666666666667,2702.6666666666665,76.54166666666666,21.072008093138304,0.0,0.0,0.0
56,2012-09-20,252.5,6914.0,1796.8333333333333,84.16666666666667,20.77385256966541,0.0,0.0,0.0
56,2012-09-21,252.95833333333334,6939.333333333333,2852.0,84.31944444444444,20.73558439011112,0.0,0.0,0.0
56,2012-09-22,268.9583333333333,6999.333333333333,3492.0,89.65277777777779,21.858148196653648,0.0,0.0,0.0
56,2012-09-23,270.625,6957.333333333333,3371.8333333333335,90.20833333333333,22.126368460137982,0.0,0.0,0.0
56,2012-09-24,278.9166666666667,7084.666666666667,3083.5,92.97222222222223,22.394433596813148,0.0,0.0,0.0
56,2012-09-25,278.9166666666667,7039.333333333333,3533.1666666666665,92.97222222222223,22.53865383401206,0.0,0.0,0.0
56,2012-09-26,278.9166666666667,7100.666666666667,2270.1666666666665,92.97222222222223,22.34397200575846,0.0,0.0,0.0
56,2012-09-27,278.4583333333333,7158.666666666667,2542.8333333333335,92.81944444444444,22.12652010771714,0.0,0.0,0.0
56,2012-09-28,277.8333333333333,7162.666666666667,2525.3333333333335,92.61111111111111,22.06452826383718,0.0,0.0,0.0
56,2012-09-29,270.2083333333333,7011.333333333333,2387.5,90.06944444444444,21.92215084307946,0.0,0.0,0.0
56,2012-09-30,275.5,7202.666666666667,2669.0,91.83333333333333,21.75771704924102,0.0,0.0,0.0
56,2012-10-01,214.95833333333334,5718.0,3357.3333333333335,71.65277777777777,21.38430662430531,0.0,0.0,0.0
56,2012-10-02,257.7916666666667,6912.0,3473.0,85.93055555555556,21.215349111046812,0.0,0.0,0.0
56,2012-10-03,226.41666666666666,6323.333333333333,3563.5,75.47222222222221,20.367951590230184,0.0,0.0,0.0
56,2012-10-04,248.5,6813.333333333333,3190.0,82.83333333333334,20.746832191780822,0.0,0.0,0.0
56,2012-10-05,205.83333333333334,5887.333333333333,3291.1666666666665,68.61111111111111,19.88758823085343,0.0,0.0,0.0
56,2012-10-06,241.20833333333334,6667.333333333333,1828.8333333333333,80.40277777777777,20.579043137352933,0.0,0.0,0.0
56,2012-10-07,264.625,7015.333333333333,2406.5,88.20833333333333,21.45693065190535,0.0,0.0,0.0
56,2012-10-08,262.625,6962.0,2152.8333333333335,87.54166666666666,21.457893445370104,0.0,0.0,0.0
56,2012-10-09,268.125,7041.333333333333,2157.0,89.375,21.660448423594016,0.0,0.0,0.0
56,2012-10-10,274.6666666666667,7121.333333333333,2690.1666666666665,91.55555555555556,21.939649254197093,0.0,0.0,0.0
56,2012-10-11,278.2916666666667,7169.333333333333,2299.0,92.76388888888889,22.080376100365758,0.0,0.0,0.0
56,2012-10-12,262.7916666666667,6862.0,2657.6666666666665,87.59722222222223,21.784415581786973,0.0,0.0,0.0
56,2012-10-13,184.625,5362.666666666667,1806.0,61.541666666666664,19.583699807309795,0.0,0.0,0.0
56,2012-10-14,271.0833333333333,7231.333333333333,2849.1666666666665,90.36111111111111,21.324039288897083,0.0,0.0,0.0
56,2012-10-15,263.5416666666667,7105.333333333333,2454.1666666666665,87.84722222222221,21.09841687777569,0.0,0.0,0.0
56,2012-10-16,258.0,6971.333333333333,1617.6666666666667,86.0,21.05178349431003,0.0,0.0,0.0
56,2012-10-17,261.875,7152.666666666667,2092.5,87.29166666666667,20.82625069903998,0.0,0.0,0.0
56,2012-10-18,270.5,7452.666666666667,2447.8333333333335,90.16666666666666,20.646222828517757,0.0,0.0,0.0
56,2012-10-19,278.3333333333333,7314.666666666667,2253.6666666666665,92.77777777777779,21.64490673228825,0.0,0.0,0.0
56,2012-10-20,278.875,7159.333333333333,2930.0,92.95833333333333,22.157565299376106,0.0,0.0,0.0
56,2012-10-21,278.9166666666667,7213.333333333333,2577.8333333333335,92.97222222222223,21.994976509550217,0.0,0.0,0.0
56,2012-10-22,264.875,7030.666666666667,1858.0,88.29166666666667,21.430361630001897,0.0,0.0,0.0
56,2012-10-23,220.95833333333334,5973.333333333333,4178.166666666667,73.65277777777777,21.041595749627977,0.0,0.0,0.0
56,2012-10-24,278.9166666666667,7188.0,5709.333333333333,92.97222222222223,22.072495439930748,0.0,0.0,0.0
56,2012-10-25,278.7083333333333,7257.333333333333,3423.1666666666665,92.90277777777777,21.845295371731275,0.0,0.0,0.0
56,2012-10-26,278.0416666666667,7404.666666666667,3296.6666666666665,92.68055555555556,21.359417672038656,0.0,0.0,0.0
56,2012-10-27,278.9166666666667,7427.333333333333,4285.666666666667,92.97222222222223,21.361246372258623,0.0,0.0,0.0
56,2012-10-28,276.0,7408.0,3443.5,92.0,21.19303455723542,0.0,0.0,0.0
56,2012-10-29,262.5416666666667,7298.666666666667,1704.0,87.51388888888889,20.46160733315065,0.0,0.0,0.0
56,2012-10-30,269.875,7389.333333333333,2636.3333333333335,89.95833333333333,20.775067101226995,0.0,0.0,0.0
56,2012-10-31,275.7916666666667,7399.333333333333,2649.3333333333335,91.93055555555556,21.20184156981109,0.0,0.0,0.0
56,2012-11-01,274.0,7316.0,3221.1666666666665,91.33333333333333,21.304036814288317,0.0,0.0,0.0
56,2012-11-02,278.9166666666667,7337.333333333333,3461.5,92.97222222222223,21.623264204373374,0.0,0.0,0.0
56,2012-11-03,278.625,7348.0,3790.3333333333335,92.875,21.569296066956994,0.0,0.0,0.0
56,2012-11-04,278.9166666666667,7232.666666666667,4034.3333333333335,92.97222222222223,21.936182674286417,0.0,0.0,0.0
56,2012-11-05,278.9166666666667,7105.333333333333,3549.6666666666665,92.97222222222223,22.32929685056608,0.0,0.0,0.0
56,2012-11-06,281.0833333333333,7142.0,3356.6666666666665,93.69444444444444,22.387226189364945,0.0,0.0,0.0
56,2012-11-07,260.9166666666667,6834.666666666667,3174.5,86.97222222222221,21.715484377032123,0.0,0.0,0.0
56,2012-11-08,283.9166666666667,7437.333333333333,3264.3333333333335,94.63888888888889,21.71494225827656,0.0,0.0,0.0
56,2012-11-09,277.8333333333333,7357.333333333333,3142.6666666666665,92.61111111111111,21.48072595747251,0.0,0.0,0.0
56,2012-11-10,275.0833333333333,7272.0,3933.1666666666665,91.69444444444444,21.51768006661777,0.0,0.0,0.0
56,2012-11-11,283.2916666666667,7398.666666666667,3329.1666666666665,94.43055555555556,21.780376156364508,0.0,0.0,0.0
56,2012-11-12,270.9166666666667,7304.666666666667,4190.333333333333,90.30555555555554,21.09698328313711,0.0,0.0,0.0
56,2012-11-13,278.0833333333333,7432.666666666667,1787.8333333333333,92.69444444444444,21.282142269859776,0.0,0.0,0.0
56,2012-11-14,247.95833333333334,6352.0,3143.1666666666665,82.65277777777777,22.20512677546879,0.0,0.0,0.0
56,2012-11-15,283.875,7298.0,3691.1666666666665,94.625,22.126276034530008,0.0,0.0,0.0
56,2012-11-16,283.9166666666667,7431.333333333333,3654.6666666666665,94.63888888888889,21.732474731616875,0.0,0.0,0.0
56,2012-11-17,267.0416666666667,7193.333333333333,3467.1666666666665,89.01388888888889,21.117080823293172,0.0,0.0,0.0
56,2012-11-18,248.58333333333334,7014.666666666667,2697.1666666666665,82.86111111111111,20.158119099664194,0.0,0.0,0.0
56,2012-11-19,247.875,6992.0,2536.1666666666665,82.625,20.165841318649882,0.0,0.0,0.0
56,2012-11-20,253.83333333333334,7149.333333333333,2445.1666666666665,84.61111111111111,20.19612939823449,0.0,0.0,0.0
56,2012-11-21,217.83333333333334,6363.333333333333,2509.6666666666665,72.61111111111111,19.472634014318142,0.0,0.0,0.0
56,2012-11-22,283.625,7568.666666666667,3709.3333333333335,94.54166666666667,21.31621873073196,0.0,0.0,0.0
56,2012-11-23,268.7916666666667,7310.666666666667,3282.3333333333335,89.59722222222221,20.914325148945228,0.0,0.0,0.0
56,2012-11-24,281.0833333333333,7436.0,3505.6666666666665,93.69444444444444,21.502093792959176,0.0,0.0,0.0
56,2012-11-25,281.0833333333333,7357.333333333333,4001.6666666666665,93.69444444444444,21.73200019632717,0.0,0.0,0.0
56,2012-11-26,270.0416666666667,7268.0,3436.1666666666665,90.0138888888889,21.13493414816853,0.0,0.0,0.0
56,2012-11-27,271.0833333333333,7268.0,3546.8333333333335,90.36111111111111,21.21646066470984,0.0,0.0,0.0
56,2012-11-28,250.08333333333334,7028.666666666667,1805.6666666666667,83.36111111111111,20.23936300546966,0.0,0.0,0.0
56,2012-11-29,270.8333333333333,7452.0,2578.3333333333335,90.27777777777779,20.673514194548815,0.0,0.0,0.0
56,2012-11-30,254.75,7143.333333333333,1497.6666666666667,84.91666666666666,20.28608842743817,0.0,0.0,0.0
56,2012-12-01,253.20833333333334,7159.333333333333,1991.1666666666667,84.40277777777779,20.118261515659437,0.0,0.0,0.0
56,2012-12-02,224.04166666666666,6600.666666666667,3272.6666666666665,74.68055555555554,19.307499452917213,0.0,0.0,0.0
56,2012-12-03,238.875,6963.333333333333,3397.5,79.625,19.513651866921972,0.0,0.0,0.0
56,2012-12-04,273.125,7714.666666666667,4116.833333333333,91.04166666666667,20.138602337538888,0.0,0.0,0.0
56,2012-12-05,273.625,7485.333333333333,2946.1666666666665,91.20833333333334,20.793599149447807,0.0,0.0,0.0
56,2012-12-06,267.0833333333333,7397.333333333333,2582.6666666666665,89.02777777777777,20.537928457702474,0.0,0.0,0.0
56,2012-12-07,271.8333333333333,7558.666666666667,2834.3333333333335,90.61111111111111,20.45702872346681,0.0,0.0,0.0
56,2012-12-08,240.33333333333334,6820.0,2303.8333333333335,80.11111111111111,20.045397523623325,0.0,0.0,0.0
56,2012-12-09,246.58333333333334,7030.0,1712.8333333333333,82.19444444444444,19.952321400347714,0.0,0.0,0.0
56,2012-12-10,46.583333333333336,1326.0,543.6666666666666,15.527777777777777,19.983523965141615,0.0,0.0,0.0
56,2012-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2012-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2012-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2012-12-14,270.125,6996.0,3036.3333333333335,90.04166666666666,21.963422550981516,0.0,0.0,0.0
56,2012-12-15,281.5416666666667,7418.0,2704.3333333333335,93.84722222222223,21.58941557323028,0.0,0.0,0.0
56,2012-12-16,278.5,7510.666666666667,2350.1666666666665,92.83333333333333,21.09267930055033,0.0,0.0,0.0
56,2012-12-17,274.625,7115.333333333333,2932.6666666666665,91.54166666666667,21.954818818514006,0.0,0.0,0.0
56,2012-12-18,270.75,7004.666666666667,3014.6666666666665,90.25,21.987002712477395,0.0,0.0,0.0
56,2012-12-19,277.6666666666667,7249.333333333333,3130.6666666666665,92.55555555555556,21.787666298816752,0.0,0.0,0.0
56,2012-12-20,285.4166666666667,7484.0,2544.1666666666665,95.13888888888889,21.693548087772434,0.0,0.0,0.0
56,2012-12-21,277.4583333333333,7322.666666666667,2207.0,92.48611111111111,21.55328868505705,0.0,0.0,0.0
56,2012-12-22,54.708333333333336,1454.6666666666667,523.0,18.23611111111111,21.39316471891231,0.0,0.0,0.0
56,2012-12-23,247.20833333333334,6767.333333333333,1820.3333333333333,82.40277777777779,20.779283855449382,0.0,0.0,0.0
56,2012-12-24,186.25,5362.666666666667,3302.1666666666665,62.083333333333336,19.75606818746892,0.0,0.0,0.0
56,2012-12-25,259.3333333333333,7204.0,2059.5,86.44444444444444,20.477157751866248,0.0,0.0,0.0
56,2012-12-26,229.20833333333334,6707.333333333333,606.0,76.40277777777777,19.438625426564624,0.0,0.0,0.0
56,2012-12-27,250.70833333333334,7061.333333333333,562.6666666666666,83.56944444444444,20.19608057181521,0.0,0.0,0.0
56,2012-12-28,238.70833333333334,6708.0,1160.6666666666667,79.56944444444444,20.242286366196247,0.0,0.0,0.0
56,2012-12-29,247.08333333333334,7002.0,1059.0,82.36111111111111,20.07272723666254,0.0,0.0,0.0
56,2012-12-30,153.125,4362.666666666667,1353.3333333333333,51.041666666666664,19.96545022157702,0.0,0.0,0.0
56,2012-12-31,201.91666666666666,5228.666666666667,1724.3333333333333,67.30555555555556,21.966772387266772,0.0,0.0,0.0
56,2013-01-01,272.0,6992.666666666667,2725.6666666666665,90.66666666666666,22.12641815235008,0.0,0.0,0.0
56,2013-01-02,266.2916666666667,6774.666666666667,2377.0,88.76388888888889,22.359118734829103,0.0,0.0,0.0
56,2013-01-03,221.33333333333334,5704.666666666667,2267.3333333333335,73.77777777777777,22.069962214171635,0.0,0.0,0.0
56,2013-01-04,258.0,6547.333333333333,2927.3333333333335,86.0,22.415079930760616,0.0,0.0,0.0
56,2013-01-05,270.8333333333333,7062.0,3415.5,90.27777777777779,21.815212089744797,0.0,0.0,0.0
56,2013-01-06,275.9583333333333,7338.0,3155.8333333333335,91.98611111111111,21.391973100451228,0.0,0.0,0.0
56,2013-01-07,55.083333333333336,1508.6666666666667,734.1666666666666,18.36111111111111,20.768826410369716,0.0,0.0,0.0
56,2013-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2013-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2013-01-10,247.91666666666666,6802.0,2296.6666666666665,82.63888888888889,20.73261744911627,0.0,0.0,0.0
56,2013-01-11,271.75,7456.0,1907.6666666666667,90.58333333333334,20.732357609084406,0.0,0.0,0.0
56,2013-01-12,266.4166666666667,7194.0,3797.6666666666665,88.80555555555556,21.065704831186483,0.0,0.0,0.0
56,2013-01-13,55.791666666666664,1506.6666666666667,817.0,18.597222222222225,21.063822824483776,0.0,0.0,0.0
56,2013-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2013-01-15,240.08333333333334,6694.666666666667,1524.6666666666667,80.02777777777777,20.39943279891124,0.0,0.0,0.0
56,2013-01-16,223.95833333333334,6436.0,1392.0,74.65277777777779,19.794121391823772,0.0,0.0,0.0
56,2013-01-17,222.08333333333334,5832.666666666667,696.5,74.02777777777779,21.658772907379888,0.0,0.0,0.0
56,2013-01-18,123.375,3479.3333333333335,2648.0,41.125,20.17047686338379,0.0,0.0,0.0
56,2013-01-19,241.16666666666666,6706.666666666667,2026.8333333333333,80.38888888888889,20.454816931742876,0.0,0.0,0.0
56,2013-01-20,279.8333333333333,7574.666666666667,1361.1666666666667,93.27777777777779,21.014591767881242,0.0,0.0,0.0
56,2013-01-21,267.75,7305.333333333333,598.8333333333334,89.25,20.848483984303705,0.0,0.0,0.0
56,2013-01-22,264.0416666666667,7080.0,413.1666666666667,88.01388888888889,21.214082117074703,0.0,0.0,0.0
56,2013-01-23,265.125,7205.333333333333,705.0,88.375,20.93059828367875,0.0,0.0,0.0
56,2013-01-24,234.91666666666666,6612.0,617.6666666666666,78.30555555555556,20.209986472407067,0.0,0.0,0.0
56,2013-01-25,234.625,6530.666666666667,512.1666666666666,78.20833333333333,20.43627820028583,0.0,0.0,0.0
56,2013-01-26,244.875,6832.666666666667,1157.1666666666667,81.625,20.38633952092887,0.0,0.0,0.0
56,2013-01-27,244.5,6894.666666666667,1722.6666666666667,81.5,20.172077451169987,0.0,0.0,0.0
56,2013-01-28,247.58333333333334,6871.333333333333,1634.6666666666667,82.52777777777777,20.495826056725203,0.0,0.0,0.0
56,2013-01-29,267.4583333333333,6882.0,1582.8333333333333,89.15277777777779,22.106831630017112,0.0,0.0,0.0
56,2013-01-30,280.4166666666667,7678.666666666667,3771.3333333333335,93.47222222222223,20.773182916594312,0.0,0.0,0.0
56,2013-01-31,61.708333333333336,1647.3333333333333,711.1666666666666,20.569444444444446,21.308229630379063,0.0,0.0,0.0
56,2013-02-01,281.2916666666667,7408.0,1766.1666666666667,93.76388888888889,21.59936236351092,0.0,0.0,0.0
56,2013-02-02,298.375,7839.333333333333,1412.3333333333333,99.45833333333334,21.650520346117865,0.0,0.0,0.0
56,2013-02-03,279.6666666666667,7490.0,1437.5,93.22222222222221,21.239482272659842,0.0,0.0,0.0
56,2013-02-04,257.375,7106.0,998.5,85.79166666666667,20.60279751852894,0.0,0.0,0.0
56,2013-02-05,263.375,7224.0,1382.8333333333333,87.79166666666667,20.738715277777782,0.0,0.0,0.0
56,2013-02-06,268.5833333333333,7004.666666666667,1038.8333333333333,89.52777777777777,21.811052552266744,0.0,0.0,0.0
56,2013-02-07,298.8333333333333,8086.666666666667,1578.1666666666667,99.6111111111111,21.020572272602365,0.0,0.0,0.0
56,2013-02-08,298.875,7860.666666666667,3319.5,99.625,21.62794451276397,0.0,0.0,0.0
56,2013-02-09,297.9583333333333,7599.333333333333,2428.0,99.31944444444444,22.303092193759685,0.0,0.0,0.0
56,2013-02-10,296.8333333333333,7648.0,2182.3333333333335,98.94444444444444,22.077496658530915,0.0,0.0,0.0
56,2013-02-11,292.7083333333333,7745.333333333333,3709.8333333333335,97.56944444444444,21.49710668072531,0.0,0.0,0.0
56,2013-02-12,296.3333333333333,7841.333333333333,2901.5,98.77777777777777,21.496889701297963,0.0,0.0,0.0
56,2013-02-13,290.75,7545.333333333333,2723.6666666666665,96.91666666666666,21.91928233786888,0.0,0.0,0.0
56,2013-02-14,292.875,7465.333333333333,3099.3333333333335,97.625,22.31609160117878,0.0,0.0,0.0
56,2013-02-15,292.9166666666667,7560.666666666667,3913.0,97.63888888888889,22.037840211033714,0.0,0.0,0.0
56,2013-02-16,275.75,7317.333333333333,3029.1666666666665,91.91666666666667,21.436196018586006,0.0,0.0,0.0
56,2013-02-17,266.25,7110.0,2188.1666666666665,88.75,21.3012482419128,0.0,0.0,0.0
56,2013-02-18,48.083333333333336,1326.6666666666667,175.16666666666666,16.02777777777778,20.61663525963149,0.0,0.0,0.0
56,2013-02-19,221.54166666666666,6196.0,3786.1666666666665,73.84722222222221,20.33897429345097,0.0,0.0,0.0
56,2013-02-20,233.66666666666666,6435.333333333333,1910.6666666666667,77.88888888888889,20.654312994233226,0.0,0.0,0.0
56,2013-02-21,245.91666666666666,6903.333333333333,1939.3333333333333,81.97222222222223,20.263485836150004,0.0,0.0,0.0
56,2013-02-22,244.625,6332.0,1452.0,81.54166666666667,21.97581398715519,0.0,0.0,0.0
56,2013-02-23,283.6666666666667,6978.0,642.5,94.55555555555556,23.123968981879557,0.0,0.0,0.0
56,2013-02-24,282.5833333333333,6904.0,416.8333333333333,94.19444444444444,23.28256365070169,0.0,0.0,0.0
56,2013-02-25,281.625,6959.333333333333,621.0,93.875,23.0191140195421,0.0,0.0,0.0
56,2013-02-26,58.416666666666664,1428.0,62.5,19.47222222222222,23.269850995953938,0.0,0.0,0.0
56,2013-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2013-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2013-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2013-03-02,277.5,6682.666666666667,1322.0,92.5,23.620997106943335,0.0,0.0,0.0
56,2013-03-03,298.8333333333333,7178.0,1086.0,99.6111111111111,23.681577195752453,0.0,0.0,0.0
56,2013-03-04,296.6666666666667,7083.333333333333,1296.5,98.88888888888889,23.82407843137255,0.0,0.0,0.0
56,2013-03-05,298.0416666666667,7182.0,1147.8333333333333,99.34722222222221,23.60568570345617,0.0,0.0,0.0
56,2013-03-06,295.4166666666667,7028.0,1211.6666666666667,98.47222222222223,23.91047911528489,0.0,0.0,0.0
56,2013-03-07,298.7916666666667,7178.666666666667,2259.3333333333335,99.59722222222223,23.676076298600794,0.0,0.0,0.0
56,2013-03-08,298.0,7004.666666666667,1943.3333333333333,99.33333333333333,24.19991434281907,0.0,0.0,0.0
56,2013-03-09,298.125,7081.333333333333,1965.6666666666667,99.375,23.947952951421577,0.0,0.0,0.0
56,2013-03-10,297.875,7134.0,1475.0,99.29166666666667,23.751223600598077,0.0,0.0,0.0
56,2013-03-11,287.7916666666667,6999.333333333333,1510.8333333333333,95.93055555555556,23.388726505698955,0.0,0.0,0.0
56,2013-03-12,289.3333333333333,6966.666666666667,727.0,96.44444444444444,23.624274322169057,0.0,0.0,0.0
56,2013-03-13,277.4166666666667,6662.666666666667,1177.0,92.47222222222223,23.684787956106994,0.0,0.0,0.0
56,2013-03-14,284.5416666666667,6831.333333333333,2042.6666666666667,94.84722222222223,23.693293362284898,0.0,0.0,0.0
56,2013-03-15,286.8333333333333,6966.666666666667,2034.5,95.61111111111111,23.420147527910686,0.0,0.0,0.0
56,2013-03-16,292.7083333333333,7020.0,1819.0,97.56944444444444,23.71827022000633,0.0,0.0,0.0
56,2013-03-17,269.5,6468.666666666667,964.5,89.83333333333333,23.698946202205505,0.0,0.0,0.0
56,2013-03-18,279.2083333333333,6708.0,1742.1666666666667,93.06944444444444,23.676655775856357,0.0,0.0,0.0
56,2013-03-19,283.3333333333333,7177.333333333333,2029.6666666666667,94.44444444444444,22.455337791813733,0.0,0.0,0.0
56,2013-03-20,61.791666666666664,1468.6666666666667,95.0,20.59722222222222,23.932700673324252,0.0,0.0,0.0
56,2013-03-21,199.75,5024.666666666667,1245.0,66.58333333333334,22.613332559373756,0.0,0.0,0.0
56,2013-03-22,165.08333333333334,4144.666666666667,893.8333333333334,55.02777777777778,22.656804594927884,0.0,0.0,0.0
56,2013-03-23,276.5,6906.666666666667,1184.1666666666667,92.16666666666666,22.772550675675674,0.0,0.0,0.0
56,2013-03-24,261.8333333333333,6414.666666666667,860.1666666666666,87.27777777777777,23.218591942077182,0.0,0.0,0.0
56,2013-03-25,222.04166666666666,6068.666666666667,2207.0,74.01388888888889,20.81259497784613,0.0,0.0,0.0
56,2013-03-26,218.5,5706.0,2630.1666666666665,72.83333333333334,21.782348989367915,0.0,0.0,0.0
56,2013-03-27,255.41666666666666,6663.333333333333,2254.6666666666665,85.13888888888889,21.80432924795731,0.0,0.0,0.0
56,2013-03-28,245.41666666666666,6248.666666666667,1272.3333333333333,81.80555555555556,22.3409549592802,0.0,0.0,0.0
56,2013-03-29,261.25,6822.0,2140.8333333333335,87.08333333333333,21.783598407114233,0.0,0.0,0.0
56,2013-03-30,284.25,7277.333333333333,2102.0,94.75,22.21842364419201,0.0,0.0,0.0
56,2013-03-31,287.8333333333333,7104.0,1141.3333333333333,95.94444444444444,23.047465434184183,0.0,0.0,0.0
56,2013-04-01,281.125,7230.0,1782.3333333333333,93.70833333333334,22.118018095896723,0.0,0.0,0.0
56,2013-04-02,264.0833333333333,6781.333333333333,1483.5,88.02777777777779,22.151897774937733,0.0,0.0,0.0
56,2013-04-03,266.4166666666667,6746.666666666667,1180.1666666666667,88.80555555555556,22.46245265151515,0.0,0.0,0.0
56,2013-04-04,247.45833333333334,6453.333333333333,1322.8333333333333,82.48611111111111,21.812378400482093,0.0,0.0,0.0
56,2013-04-05,269.7916666666667,6829.333333333333,1397.6666666666667,89.93055555555556,22.471665324417543,0.0,0.0,0.0
56,2013-04-06,281.5416666666667,7156.666666666667,1359.3333333333333,93.84722222222223,22.377776160534076,0.0,0.0,0.0
56,2013-04-07,277.7083333333333,6912.0,1378.0,92.56944444444444,22.854420854230966,0.0,0.0,0.0
56,2013-04-08,261.5416666666667,6965.333333333333,2384.5,87.18055555555554,21.35915266877233,0.0,0.0,0.0
56,2013-04-09,286.8333333333333,7334.666666666667,2353.5,95.61111111111111,22.245095588680844,0.0,0.0,0.0
56,2013-04-10,281.2083333333333,7068.666666666667,2814.1666666666665,93.73611111111111,22.629539792197175,0.0,0.0,0.0
56,2013-04-11,287.9583333333333,7174.666666666667,2402.6666666666665,95.98611111111111,22.830370555349067,0.0,0.0,0.0
56,2013-04-12,285.3333333333333,6926.0,2271.8333333333335,95.11111111111111,23.434465941540733,0.0,0.0,0.0
56,2013-04-13,281.8333333333333,6733.333333333333,2359.0,93.94444444444444,23.809335808580855,0.0,0.0,0.0
56,2013-04-14,284.625,6812.666666666667,1432.6666666666667,94.875,23.765170882669537,0.0,0.0,0.0
56,2013-04-15,257.5,6660.666666666667,1749.6666666666667,85.83333333333333,21.990979381443303,0.0,0.0,0.0
56,2013-04-16,292.7083333333333,7420.0,2290.6666666666665,97.56944444444444,22.43965727014076,0.0,0.0,0.0
56,2013-04-17,274.75,6974.0,1690.6666666666667,91.58333333333334,22.40994527291846,0.0,0.0,0.0
56,2013-04-18,276.2083333333333,7094.0,1645.6666666666667,92.06944444444444,22.147801937474547,0.0,0.0,0.0
56,2013-04-19,292.25,7364.666666666667,2150.6666666666665,97.41666666666666,22.572853489635193,0.0,0.0,0.0
56,2013-04-20,281.3333333333333,6896.666666666667,2130.8333333333335,93.77777777777779,23.204221040760427,0.0,0.0,0.0
56,2013-04-21,235.41666666666666,5837.333333333333,1020.5,78.47222222222221,22.940757290239077,0.0,0.0,0.0
56,2013-04-22,183.25,4771.333333333333,1692.1666666666667,61.083333333333336,21.84687194355177,0.0,0.0,0.0
56,2013-04-23,294.125,7393.333333333333,1898.5,98.04166666666667,22.629590284039676,0.0,0.0,0.0
56,2013-04-24,297.2916666666667,7393.333333333333,1789.6666666666667,99.09722222222223,22.873229448452058,0.0,0.0,0.0
56,2013-04-25,292.4166666666667,7304.666666666667,1388.8333333333333,97.47222222222223,22.77124402969182,0.0,0.0,0.0
56,2013-04-26,291.75,7362.0,1187.1666666666667,97.25,22.542396767182826,0.0,0.0,0.0
56,2013-04-27,155.20833333333334,3874.0,4389.666666666667,51.736111111111114,22.78979700854701,0.0,0.0,0.0
56,2013-04-28,0.0,0.0,7342.333333333333,0.0,0.0,0.0,0.0,0.0
56,2013-04-29,0.0,7.333333333333333,6243.666666666667,0.0,0.0,0.0,0.0,0.0
56,2013-04-30,0.0,0.0,4719.0,0.0,0.0,0.0,0.0,0.0
56,2013-05-01,2.0416666666666665,87.33333333333333,4788.666666666667,0.6805555555555555,13.298107506361323,0.0,0.0,0.0
56,2013-05-02,229.70833333333334,7156.0,1907.8333333333333,76.56944444444444,18.25960829296317,0.0,0.0,0.0
56,2013-05-03,267.75,8175.333333333333,1985.1666666666667,89.25,18.629836703906058,0.0,0.0,0.0
56,2013-05-04,264.0833333333333,7719.333333333333,2163.1666666666665,88.02777777777779,19.46015235915594,0.0,0.0,0.0
56,2013-05-05,271.0833333333333,7962.666666666667,1062.5,90.36111111111111,19.36552697309667,0.0,0.0,0.0
56,2013-05-06,215.08333333333334,6354.0,2583.5,71.69444444444444,19.255047126919177,0.0,0.0,0.0
56,2013-05-07,275.9166666666667,8135.333333333333,1593.5,91.97222222222223,19.292460528831707,0.0,0.0,0.0
56,2013-05-08,262.125,7418.0,2263.3333333333335,87.375,20.100490361283363,0.0,0.0,0.0
56,2013-05-09,288.0416666666667,7828.0,1920.8333333333333,96.01388888888889,20.930978716005225,0.0,0.0,0.0
56,2013-05-10,278.0833333333333,7696.666666666667,2383.1666666666665,92.69444444444444,20.552152807853325,0.0,0.0,0.0
56,2013-05-11,278.9166666666667,7420.666666666667,2893.1666666666665,92.97222222222223,21.3804371425149,0.0,0.0,0.0
56,2013-05-12,249.0,6683.333333333333,3192.3333333333335,83.0,21.192942643391522,0.0,0.0,0.0
56,2013-05-13,288.875,7523.333333333333,2215.5,96.29166666666666,21.84161220646876,0.0,0.0,0.0
56,2013-05-14,286.7083333333333,7378.0,1222.0,95.56944444444444,22.10480576639258,0.0,0.0,0.0
56,2013-05-15,272.0416666666667,7291.333333333333,1287.1666666666667,90.68055555555556,21.223329256956507,0.0,0.0,0.0
56,2013-05-16,261.2083333333333,7278.666666666667,1353.6666666666667,87.06944444444444,20.41362982383831,0.0,0.0,0.0
56,2013-05-17,239.08333333333334,6488.0,739.5,79.69444444444444,20.961555093163444,0.0,0.0,0.0
56,2013-05-18,221.875,6388.0,908.0,73.95833333333334,19.75734123878105,0.0,0.0,0.0
56,2013-05-19,239.83333333333334,6427.333333333333,832.6666666666666,79.94444444444444,21.22578484251288,0.0,0.0,0.0
56,2013-05-20,261.5833333333333,7324.0,1074.5,87.19444444444444,20.316400797985317,0.0,0.0,0.0
56,2013-05-21,278.3333333333333,7434.0,729.5,92.77777777777779,21.29745463785012,0.0,0.0,0.0
56,2013-05-22,285.875,7615.333333333333,1251.3333333333333,95.29166666666666,21.35365873675917,0.0,0.0,0.0
56,2013-05-23,287.0833333333333,7657.333333333333,2375.1666666666665,95.69444444444444,21.326297594172615,0.0,0.0,0.0
56,2013-05-24,271.5833333333333,6833.333333333333,2225.0,90.52777777777777,22.607656504065037,0.0,0.0,0.0
56,2013-05-25,298.5833333333333,7421.333333333333,1092.3333333333333,99.52777777777779,22.8859350670739,0.0,0.0,0.0
56,2013-05-26,298.2916666666667,7407.333333333333,2109.6666666666665,99.43055555555556,22.906791880418805,0.0,0.0,0.0
56,2013-05-27,295.3333333333333,7418.0,975.1666666666666,98.44444444444444,22.64699979029987,0.0,0.0,0.0
56,2013-05-28,278.0833333333333,7149.333333333333,549.5,92.69444444444444,22.125569206141986,0.0,0.0,0.0
56,2013-05-29,251.08333333333334,6848.666666666667,578.5,83.69444444444444,20.85436135176352,0.0,0.0,0.0
56,2013-05-30,290.4166666666667,7896.666666666667,600.0,96.80555555555556,20.92005241311383,0.0,0.0,0.0
56,2013-05-31,276.4166666666667,7516.0,364.1666666666667,92.13888888888889,20.920039101768083,0.0,0.0,0.0
56,2013-06-01,248.66666666666666,7154.0,568.0,82.88888888888889,19.772139906190787,0.0,0.0,0.0
56,2013-06-02,270.0416666666667,7233.333333333333,393.3333333333333,90.0138888888889,21.2362259984639,0.0,0.0,0.0
56,2013-06-03,254.58333333333334,7150.666666666667,1145.3333333333333,84.86111111111111,20.252025840636463,0.0,0.0,0.0
56,2013-06-04,259.125,6942.666666666667,780.1666666666666,86.375,21.23088210581909,0.0,0.0,0.0
56,2013-06-05,260.375,7178.666666666667,621.8333333333334,86.79166666666667,20.63196217960624,0.0,0.0,0.0
56,2013-06-06,250.875,6708.0,633.0,83.625,21.274010509838998,0.0,0.0,0.0
56,2013-06-07,288.875,7704.0,1174.1666666666667,96.29166666666666,21.32940409743856,0.0,0.0,0.0
56,2013-06-08,284.125,7384.666666666667,815.5,94.70833333333334,21.88585864855105,0.0,0.0,0.0
56,2013-06-09,260.875,7008.666666666667,667.6666666666666,86.95833333333334,21.172985232569197,0.0,0.0,0.0
56,2013-06-10,249.45833333333334,7161.333333333333,1184.6666666666667,83.15277777777777,19.814775918513,0.0,0.0,0.0
56,2013-06-11,273.4583333333333,7441.333333333333,971.0,91.15277777777779,20.90380961446575,0.0,0.0,0.0
56,2013-06-12,290.625,7598.0,2461.5,96.875,21.757987299289287,0.0,0.0,0.0
56,2013-06-13,251.25,6501.333333333333,2417.5,83.75,21.983086802707135,0.0,0.0,0.0
56,2013-06-14,294.0,7307.333333333333,2176.5,98.0,22.886187391661345,0.0,0.0,0.0
56,2013-06-15,298.5833333333333,7428.666666666667,1564.0,99.52777777777779,22.863342831074814,0.0,0.0,0.0
56,2013-06-16,298.875,7446.0,1381.6666666666667,99.625,22.832401625033576,0.0,0.0,0.0
56,2013-06-17,290.7916666666667,7484.666666666667,676.0,96.93055555555556,22.100114864463645,0.0,0.0,0.0
56,2013-06-18,282.5833333333333,7430.666666666667,717.6666666666666,94.19444444444444,21.632355030205158,0.0,0.0,0.0
56,2013-06-19,267.6666666666667,6970.666666666667,790.5,89.22222222222223,21.842634213210914,0.0,0.0,0.0
56,2013-06-20,254.25,6710.666666666667,1554.5,84.75,21.551640423206837,0.0,0.0,0.0
56,2013-06-21,294.2916666666667,7656.666666666667,520.8333333333334,98.09722222222223,21.863679981134815,0.0,0.0,0.0
56,2013-06-22,281.1666666666667,7450.666666666667,313.5,93.72222222222221,21.466129056311146,0.0,0.0,0.0
56,2013-06-23,251.375,6790.0,358.6666666666667,83.79166666666666,21.05898073146784,0.0,0.0,0.0
56,2013-06-24,265.7916666666667,7093.333333333333,322.8333333333333,88.59722222222223,21.314543193922304,0.0,0.0,0.0
56,2013-06-25,281.6666666666667,7296.666666666667,337.1666666666667,93.88888888888889,21.958162022232372,0.0,0.0,0.0
56,2013-06-26,292.875,7508.0,477.1666666666667,97.625,22.18927310868407,0.0,0.0,0.0
56,2013-06-27,294.9166666666667,7568.0,355.5,98.30555555555556,22.16681164846136,0.0,0.0,0.0
56,2013-06-28,296.7916666666667,7530.666666666667,418.3333333333333,98.93055555555556,22.418333001357414,0.0,0.0,0.0
56,2013-06-29,287.0833333333333,7297.333333333333,768.6666666666666,95.69444444444444,22.378389746634998,0.0,0.0,0.0
56,2013-06-30,294.0416666666667,7367.333333333333,1070.8333333333333,98.01388888888889,22.70301801496094,0.0,0.0,0.0
56,2013-07-01,296.375,7418.0,316.0,98.79166666666667,22.726877752314188,0.0,0.0,0.0
56,2013-07-02,292.3333333333333,7472.0,1080.6666666666667,97.44444444444444,22.25494438496312,0.0,0.0,0.0
56,2013-07-03,295.125,7507.333333333333,1669.1666666666667,98.375,22.361726867063318,0.0,0.0,0.0
56,2013-07-04,298.0416666666667,7521.333333333333,1244.6666666666667,99.34722222222221,22.540688892335872,0.0,0.0,0.0
56,2013-07-05,285.3333333333333,7468.666666666667,659.8333333333334,95.11111111111111,21.73173852241959,0.0,0.0,0.0
56,2013-07-06,288.0833333333333,7517.333333333333,1235.8333333333333,96.02777777777777,21.7991401353908,0.0,0.0,0.0
56,2013-07-07,297.6666666666667,7551.333333333333,1026.1666666666667,99.22222222222223,22.422890733056708,0.0,0.0,0.0
56,2013-07-08,265.6666666666667,6989.333333333333,759.3333333333334,88.55555555555556,21.621526453007757,0.0,0.0,0.0
56,2013-07-09,283.4583333333333,7282.0,577.3333333333334,94.48611111111111,22.142343945497267,0.0,0.0,0.0
56,2013-07-10,294.5,7541.333333333333,597.0,98.16666666666667,22.213766354314004,0.0,0.0,0.0
56,2013-07-11,272.0,7026.666666666667,304.5,90.66666666666666,22.019354838709678,0.0,0.0,0.0
56,2013-07-12,263.25,6847.333333333333,93.83333333333333,87.75,21.86915222471035,0.0,0.0,0.0
56,2013-07-13,229.41666666666666,6154.666666666667,59.166666666666664,76.47222222222221,21.203398053870597,0.0,0.0,0.0
56,2013-07-14,232.375,6357.333333333333,102.0,77.45833333333333,20.79215276321309,0.0,0.0,0.0
56,2013-07-15,234.16666666666666,6454.0,549.0,78.05555555555556,20.638643562992804,0.0,0.0,0.0
56,2013-07-16,260.5416666666667,6948.0,433.8333333333333,86.84722222222221,21.33056774931235,0.0,0.0,0.0
56,2013-07-17,266.4583333333333,7000.0,234.33333333333334,88.81944444444444,21.652911706349204,0.0,0.0,0.0
56,2013-07-18,239.79166666666666,6353.333333333333,1349.8333333333333,79.93055555555556,21.469280124169288,0.0,0.0,0.0
56,2013-07-19,199.375,5054.666666666667,275.1666666666667,66.45833333333333,22.436918853864416,0.0,0.0,0.0
56,2013-07-20,0.0,0.0,68.33333333333333,0.0,0.0,0.0,0.0,0.0
56,2013-07-21,0.0,0.0,73.0,0.0,0.0,0.0,0.0,0.0
56,2013-07-22,0.0,0.0,69.16666666666667,0.0,0.0,0.0,0.0,0.0
56,2013-07-23,0.0,0.0,60.833333333333336,0.0,0.0,0.0,0.0,0.0
56,2013-07-24,0.0,0.0,45.833333333333336,0.0,0.0,0.0,0.0,0.0
56,2013-07-25,0.0,0.0,38.666666666666664,0.0,0.0,0.0,0.0,0.0
56,2013-07-26,0.0,0.0,30.833333333333332,0.0,0.0,0.0,0.0,0.0
56,2013-07-27,0.0,0.0,0.3333333333333333,0.0,0.0,0.0,0.0,0.0
56,2013-07-28,0.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0
56,2013-07-29,0.0,0.0,2.6666666666666665,0.0,0.0,0.0,0.0,0.0
56,2013-07-30,0.0,0.0,0.6666666666666666,0.0,0.0,0.0,0.0,0.0
56,2013-07-31,0.0,0.0,0.6666666666666666,0.0,0.0,0.0,0.0,0.0
56,2013-08-01,0.0,0.0,0.3333333333333333,0.0,0.0,0.0,0.0,0.0
56,2013-08-02,0.0,0.0,364.0,0.0,0.0,0.0,0.0,0.0
56,2013-08-03,81.83333333333333,2191.3333333333335,420.8333333333333,27.27777777777778,21.242559071088127,0.0,0.0,0.0
56,2013-08-04,212.08333333333334,5436.0,543.5,70.69444444444444,22.192801590221567,0.0,0.0,0.0
56,2013-08-05,222.25,5742.666666666667,546.6666666666666,74.08333333333333,22.01472167401904,0.0,0.0,0.0
56,2013-08-06,238.91666666666666,6293.333333333333,743.3333333333334,79.63888888888889,21.59487773658192,0.0,0.0,0.0
56,2013-08-07,241.70833333333334,6336.666666666667,1335.8333333333333,80.56944444444444,21.697804883394703,0.0,0.0,0.0
56,2013-08-08,248.25,6440.0,2309.8333333333335,82.75,21.9274650621118,0.0,0.0,0.0
56,2013-08-09,265.1666666666667,6776.0,3503.3333333333335,88.38888888888889,22.26027728584547,0.0,0.0,0.0
56,2013-08-10,264.0833333333333,6628.0,3795.6666666666665,88.02777777777779,22.66436372627908,0.0,0.0,0.0
56,2013-08-11,160.41666666666666,4065.3333333333335,5287.333333333333,53.47222222222222,22.445969306876574,0.0,0.0,0.0
56,2013-08-12,151.45833333333334,3851.3333333333335,5352.333333333333,50.48611111111111,22.370057627949915,0.0,0.0,0.0
56,2013-08-13,287.2083333333333,7201.333333333333,2343.1666666666665,95.73611111111111,22.686586781768806,0.0,0.0,0.0
56,2013-08-14,288.0416666666667,7153.333333333333,2263.1666666666665,96.01388888888889,22.905084071140106,0.0,0.0,0.0
56,2013-08-15,280.7916666666667,7188.0,1485.3333333333333,93.59722222222221,22.220876422123293,0.0,0.0,0.0
56,2013-08-16,275.25,7370.0,1237.8333333333333,91.75,21.244419945725916,0.0,0.0,0.0
56,2013-08-17,286.25,7629.333333333333,1579.5,95.41666666666667,21.34243380810905,0.0,0.0,0.0
56,2013-08-18,153.5,4176.666666666667,4310.833333333333,51.16666666666667,20.905646448523544,0.0,0.0,0.0
56,2013-08-19,272.75,7413.333333333333,1088.0,90.91666666666667,20.928411645683454,0.0,0.0,0.0
56,2013-08-20,278.875,7682.0,1445.6666666666667,92.95833333333333,20.6500124750499,0.0,0.0,0.0
56,2013-08-21,286.2916666666667,7720.666666666667,1489.0,95.43055555555556,21.09302863166681,0.0,0.0,0.0
56,2013-08-22,279.4583333333333,7692.0,1272.6666666666667,93.15277777777777,20.66630463829664,0.0,0.0,0.0
56,2013-08-23,271.2916666666667,7512.0,1110.3333333333333,90.43055555555556,20.543096785883325,0.0,0.0,0.0
56,2013-08-24,239.25,6824.0,857.8333333333334,79.75,19.943343347010554,0.0,0.0,0.0
56,2013-08-25,244.20833333333334,6950.666666666667,854.3333333333334,81.40277777777779,19.98568582550035,0.0,0.0,0.0
56,2013-08-26,271.0416666666667,7462.666666666667,1051.8333333333333,90.34722222222223,20.6598447456971,0.0,0.0,0.0
56,2013-08-27,279.4583333333333,7630.0,1186.0,93.15277777777777,20.834235291976118,0.0,0.0,0.0
56,2013-08-28,288.625,7704.0,1155.6666666666667,96.20833333333333,21.31094507182416,0.0,0.0,0.0
56,2013-08-29,283.0833333333333,7662.0,951.1666666666666,94.3611111111111,21.01634509411526,0.0,0.0,0.0
56,2013-08-30,261.0416666666667,7370.0,908.0,87.01388888888889,20.147788519523594,0.0,0.0,0.0
56,2013-08-31,153.45833333333334,4344.0,2820.0,51.15277777777778,20.094893019746266,0.0,0.0,0.0
56,2013-09-01,272.5,7748.666666666667,1163.0,90.83333333333333,20.00435558805816,0.0,0.0,0.0
56,2013-09-02,268.5833333333333,7533.333333333333,1395.0,89.52777777777777,20.280418510324484,0.0,0.0,0.0
56,2013-09-03,279.4583333333333,7460.0,1071.0,93.15277777777777,21.30901009085493,0.0,0.0,0.0
56,2013-09-04,257.2916666666667,7134.0,992.6666666666666,85.76388888888889,20.515289653614925,0.0,0.0,0.0
56,2013-09-05,270.875,7412.0,838.6666666666666,90.29166666666667,20.788279704083468,0.0,0.0,0.0
56,2013-09-06,259.125,7097.333333333333,726.0,86.375,20.768214000563596,0.0,0.0,0.0
56,2013-09-07,270.2083333333333,7312.666666666667,749.3333333333334,90.06944444444444,21.01880393989121,0.0,0.0,0.0
56,2013-09-08,262.0,7200.0,1023.0,87.33333333333333,20.699212962962964,0.0,0.0,0.0
56,2013-09-09,262.125,7216.0,618.0,87.375,20.663170385254986,0.0,0.0,0.0
56,2013-09-10,258.5,7337.333333333333,1365.0,86.16666666666667,20.04044384880974,0.0,0.0,0.0
56,2013-09-11,287.6666666666667,7803.333333333333,1853.3333333333333,95.88888888888889,20.969806350562436,0.0,0.0,0.0
56,2013-09-12,283.9583333333333,7466.0,1948.3333333333333,94.65277777777777,21.634739522874067,0.0,0.0,0.0
56,2013-09-13,288.7916666666667,7498.0,1676.6666666666667,96.2638888888889,21.90908594143623,0.0,0.0,0.0
56,2013-09-14,288.625,7480.666666666667,1566.0,96.20833333333333,21.947177724801712,0.0,0.0,0.0
56,2013-09-15,269.375,7125.333333333333,1212.6666666666667,89.79166666666667,21.50488573633982,0.0,0.0,0.0
