ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
56,2013-09-16,283.7083333333333,7577.333333333333,666.6666666666666,94.56944444444444,21.298093913132735,0.0,0.0,0.0
56,2013-09-17,272.25,7361.333333333333,695.3333333333334,90.75,21.03761207208839,0.0,0.0,0.0
56,2013-09-18,288.6666666666667,7556.666666666667,905.6666666666666,96.22222222222221,21.72958388472283,0.0,0.0,0.0
56,2013-09-19,288.5,7533.333333333333,792.0,96.16666666666667,21.78430309734513,0.0,0.0,0.0
56,2013-09-20,280.5,7536.666666666667,828.3333333333334,93.5,21.170864661654136,0.0,0.0,0.0
56,2013-09-21,286.75,7714.0,819.0,95.58333333333333,21.145055526747907,0.0,0.0,0.0
56,2013-09-22,269.6666666666667,7004.666666666667,951.0,89.88888888888889,21.899027632372068,0.0,0.0,0.0
56,2013-09-23,142.83333333333334,3701.3333333333335,2050.0,47.61111111111111,21.951106207973105,0.0,0.0,0.0
56,2013-09-24,256.9166666666667,6790.666666666667,704.3333333333334,85.63888888888889,21.52112171935336,0.0,0.0,0.0
56,2013-09-25,249.25,6702.0,679.0,83.08333333333333,21.15513403959017,0.0,0.0,0.0
56,2013-09-26,217.70833333333334,5955.333333333333,1276.0,72.56944444444444,20.794764963244898,0.0,0.0,0.0
56,2013-09-27,253.375,6924.0,950.3333333333334,84.45833333333333,20.815734522434045,0.0,0.0,0.0
56,2013-09-28,252.625,6916.0,1098.3333333333333,84.20833333333333,20.77812620493542,0.0,0.0,0.0
56,2013-09-29,241.29166666666666,6820.666666666667,1092.0,80.43055555555556,20.123361800736323,0.0,0.0,0.0
56,2013-09-30,221.41666666666666,6491.333333333333,1089.0,73.80555555555556,19.402667231522372,0.0,0.0,0.0
56,2013-10-01,201.79166666666666,6401.333333333333,1086.0,67.26388888888889,17.93154963375686,0.0,0.0,0.0
56,2013-10-02,214.75,6680.0,924.6666666666666,71.58333333333333,18.28696981037924,0.0,0.0,0.0
56,2013-10-03,247.33333333333334,6901.333333333333,929.3333333333334,82.44444444444444,20.386125064399792,0.0,0.0,0.0
56,2013-10-04,218.125,6288.666666666667,1577.3333333333333,72.70833333333333,19.730219044842574,0.0,0.0,0.0
56,2013-10-05,209.83333333333334,6694.666666666667,846.6666666666666,69.94444444444444,17.829146750315342,0.0,0.0,0.0
56,2013-10-06,260.0,7390.0,1213.0,86.66666666666667,20.013080739738385,0.0,0.0,0.0
56,2013-10-07,265.1666666666667,7322.666666666667,957.0,88.38888888888889,20.598457605001215,0.0,0.0,0.0
56,2013-10-08,252.75,6840.666666666667,868.3333333333334,84.25,21.017341146087126,0.0,0.0,0.0
56,2013-10-09,248.625,6792.0,753.3333333333334,82.875,20.822465768551236,0.0,0.0,0.0
56,2013-10-10,251.70833333333334,6848.666666666667,736.3333333333334,83.90277777777779,20.906272307667344,0.0,0.0,0.0
56,2013-10-11,247.33333333333334,6790.0,797.3333333333334,82.44444444444444,20.720389461626574,0.0,0.0,0.0
56,2013-10-12,222.125,6391.333333333333,892.0,74.04166666666666,19.7692871857724,0.0,0.0,0.0
56,2013-10-13,153.54166666666666,4828.0,1183.6666666666667,51.18055555555555,18.090227434870663,0.0,0.0,0.0
56,2013-10-14,178.41666666666666,5478.666666666667,697.3333333333334,59.47222222222223,18.524461040804734,0.0,0.0,0.0
56,2013-10-15,173.16666666666666,5394.666666666667,531.0,57.72222222222222,18.259325053550832,0.0,0.0,0.0
56,2013-10-16,182.25,5434.666666666667,689.6666666666666,60.75000000000001,19.075663947497546,0.0,0.0,0.0
56,2013-10-17,216.16666666666666,6108.0,765.3333333333334,72.05555555555556,20.13143509422979,0.0,0.0,0.0
56,2013-10-18,223.875,6246.666666666667,1068.3333333333333,74.625,20.38648279082177,0.0,0.0,0.0
56,2013-10-19,239.58333333333334,6516.0,2340.0,79.86111111111111,20.915129851306187,0.0,0.0,0.0
56,2013-10-20,267.7916666666667,6930.0,2156.3333333333335,89.26388888888889,21.981071628988293,0.0,0.0,0.0
56,2013-10-21,295.1666666666667,7526.666666666667,1682.6666666666667,98.38888888888889,22.307436521995864,0.0,0.0,0.0
56,2013-10-22,288.9583333333333,7366.0,1848.6666666666667,96.31944444444444,22.31457126587625,0.0,0.0,0.0
56,2013-10-23,191.70833333333334,5100.0,275.3333333333333,63.90277777777777,21.382370642701527,0.0,0.0,0.0
56,2013-10-24,269.5416666666667,7178.666666666667,390.0,89.84722222222223,21.358323466134223,0.0,0.0,0.0
56,2013-10-25,281.0,7442.0,469.6666666666667,93.66666666666667,21.47838842605034,0.0,0.0,0.0
56,2013-10-26,291.25,7612.666666666667,405.0,97.08333333333333,21.762769288028725,0.0,0.0,0.0
56,2013-10-27,298.875,7626.0,718.3333333333334,99.625,22.29347790453711,0.0,0.0,0.0
56,2013-10-28,250.45833333333334,6840.666666666667,612.0,83.48611111111111,20.826778376051717,0.0,0.0,0.0
56,2013-10-29,203.125,5996.0,623.3333333333334,67.70833333333334,19.270225289081612,0.0,0.0,0.0
56,2013-10-30,247.875,7034.0,754.6666666666666,82.625,20.045431120272962,0.0,0.0,0.0
56,2013-10-31,258.0416666666667,7245.333333333333,924.0,86.01388888888889,20.25893007759784,0.0,0.0,0.0
56,2013-11-01,268.0416666666667,7424.0,755.0,89.34722222222223,20.53758549598898,0.0,0.0,0.0
56,2013-11-02,264.9166666666667,7330.666666666667,387.0,88.30555555555556,20.556579286407178,0.0,0.0,0.0
56,2013-11-03,228.16666666666666,6536.666666666667,273.6666666666667,76.05555555555556,19.855503144654087,0.0,0.0,0.0
56,2013-11-04,194.54166666666666,5797.333333333333,332.3333333333333,64.84722222222223,19.088394328810182,0.0,0.0,0.0
56,2013-11-05,190.45833333333334,5815.333333333333,382.3333333333333,63.48611111111111,18.629894866062894,0.0,0.0,0.0
56,2013-11-06,198.625,5854.666666666667,858.0,66.20833333333334,19.298198730357548,0.0,0.0,0.0
56,2013-11-07,183.625,5509.333333333333,501.6666666666667,61.20833333333333,18.959103491045497,0.0,0.0,0.0
56,2013-11-08,180.625,5456.666666666667,211.0,60.20833333333333,18.829356291997556,0.0,0.0,0.0
56,2013-11-09,207.16666666666666,6028.0,265.6666666666667,69.05555555555556,19.549320762368204,0.0,0.0,0.0
56,2013-11-10,243.54166666666666,6766.0,277.3333333333333,81.18055555555556,20.475113516931064,0.0,0.0,0.0
56,2013-11-11,237.75,6602.0,257.0,79.25,20.484720539230533,0.0,0.0,0.0
56,2013-11-12,209.91666666666666,5951.333333333333,256.0,69.97222222222223,20.0640075986707,0.0,0.0,0.0
56,2013-11-13,197.20833333333334,5702.0,297.6666666666667,65.7361111111111,19.673566048949684,0.0,0.0,0.0
56,2013-11-14,177.54166666666666,5256.0,490.6666666666667,59.18055555555556,19.214539203872825,0.0,0.0,0.0
56,2013-11-15,194.20833333333334,5790.0,356.0,64.73611111111111,19.079822730761848,0.0,0.0,0.0
56,2013-11-16,223.5,6524.0,526.6666666666666,74.5,19.487162783568362,0.0,0.0,0.0
56,2013-11-17,180.45833333333334,5447.333333333333,1304.6666666666667,60.15277777777778,18.844214039489252,0.0,0.0,0.0
56,2013-11-18,165.08333333333334,4844.666666666667,1464.3333333333333,55.02777777777778,19.383150428879407,0.0,0.0,0.0
56,2013-11-19,209.91666666666666,6128.0,315.6666666666667,69.97222222222223,19.485573959239918,0.0,0.0,0.0
56,2013-11-20,250.33333333333334,7119.333333333333,359.3333333333333,83.44444444444444,20.00158410587758,0.0,0.0,0.0
56,2013-11-21,157.125,4861.333333333333,1528.0,52.37500000000001,18.38547809243006,0.0,0.0,0.0
56,2013-11-22,181.58333333333334,5340.0,1415.3333333333333,60.52777777777778,19.34281887224303,0.0,0.0,0.0
56,2013-11-23,251.54166666666666,7075.333333333333,241.33333333333334,83.84722222222221,20.223115715003612,0.0,0.0,0.0
56,2013-11-24,236.95833333333334,6799.333333333333,380.0,78.98611111111111,19.823972734254994,0.0,0.0,0.0
56,2013-11-25,195.95833333333334,5879.333333333333,316.3333333333333,65.31944444444444,18.959229835204294,0.0,0.0,0.0
56,2013-11-26,206.45833333333334,6105.333333333333,220.0,68.81944444444444,19.235703528790857,0.0,0.0,0.0
56,2013-11-27,201.16666666666666,5964.666666666667,209.0,67.05555555555556,19.184694124660034,0.0,0.0,0.0
56,2013-11-28,184.70833333333334,5580.0,267.0,61.56944444444444,18.82943672839506,0.0,0.0,0.0
56,2013-11-29,190.54166666666666,5725.333333333333,337.3333333333333,63.51388888888889,18.9310290036485,0.0,0.0,0.0
56,2013-11-30,194.625,5964.666666666667,645.6666666666666,64.875,18.56083393875042,0.0,0.0,0.0
56,2013-12-01,145.58333333333334,4743.333333333333,1645.3333333333333,48.52777777777778,17.458746193487933,0.0,0.0,0.0
56,2013-12-02,115.0,3993.3333333333335,2423.6666666666665,38.333333333333336,16.38126043405676,0.0,0.0,0.0
56,2013-12-03,163.95833333333334,5208.666666666667,1143.0,54.65277777777777,17.905727366781857,0.0,0.0,0.0
56,2013-12-04,222.125,6543.333333333333,992.6666666666666,74.04166666666666,19.310051579215486,0.0,0.0,0.0
56,2013-12-05,241.66666666666666,7232.666666666667,455.3333333333333,80.55555555555556,19.006552063170183,0.0,0.0,0.0
56,2013-12-06,211.29166666666666,6517.333333333333,196.0,70.43055555555556,18.441552228246046,0.0,0.0,0.0
56,2013-12-07,208.58333333333334,6291.333333333333,233.33333333333334,69.52777777777777,18.859142647734096,0.0,0.0,0.0
56,2013-12-08,177.95833333333334,5588.0,563.0,59.31944444444445,18.115360047323627,0.0,0.0,0.0
56,2013-12-09,172.66666666666666,5448.666666666667,578.0,57.55555555555556,18.02616338349851,0.0,0.0,0.0
56,2013-12-10,189.79166666666666,5898.0,380.6666666666667,63.263888888888886,18.30448056780076,0.0,0.0,0.0
56,2013-12-11,181.33333333333334,5687.333333333333,627.0,60.44444444444444,18.13652170515375,0.0,0.0,0.0
56,2013-12-12,163.58333333333334,5254.0,1489.3333333333333,54.52777777777777,17.71063052489109,0.0,0.0,0.0
56,2013-12-13,177.83333333333334,5566.0,1010.0,59.27777777777777,18.1741875274484,0.0,0.0,0.0
56,2013-12-14,156.70833333333334,4959.333333333333,1005.3333333333334,52.236111111111114,17.974376316261147,0.0,0.0,0.0
56,2013-12-15,185.95833333333334,5904.0,584.6666666666666,61.98611111111111,17.916547867735623,0.0,0.0,0.0
56,2013-12-16,164.91666666666666,5500.0,996.0,54.97222222222222,17.05638131313131,0.0,0.0,0.0
56,2013-12-17,187.95833333333334,5938.666666666667,978.6666666666666,62.65277777777778,18.00353030047897,0.0,0.0,0.0
56,2013-12-18,169.70833333333334,5450.666666666667,403.0,56.56944444444445,17.710816464856492,0.0,0.0,0.0
56,2013-12-19,161.29166666666666,5225.333333333333,424.6666666666667,53.763888888888886,17.55832030917751,0.0,0.0,0.0
56,2013-12-20,170.70833333333334,5503.333333333333,225.0,56.90277777777778,17.644686301231577,0.0,0.0,0.0
56,2013-12-21,206.41666666666666,6290.0,303.3333333333333,68.80555555555556,18.66719881646352,0.0,0.0,0.0
56,2013-12-22,223.75,6626.0,235.66666666666666,74.58333333333333,19.208641462923833,0.0,0.0,0.0
56,2013-12-23,130.66666666666666,3883.3333333333335,2055.3333333333335,43.55555555555555,19.14014306151645,0.0,0.0,0.0
56,2013-12-24,229.375,6724.0,163.33333333333334,76.45833333333333,19.404542806861,0.0,0.0,0.0
56,2013-12-25,198.16666666666666,6032.666666666667,363.3333333333333,66.05555555555556,18.685568386930417,0.0,0.0,0.0
56,2013-12-26,185.70833333333334,5884.666666666667,343.0,61.90277777777777,17.951244524375966,0.0,0.0,0.0
56,2013-12-27,217.875,6624.666666666667,193.0,72.625,18.708045058870884,0.0,0.0,0.0
56,2013-12-28,170.04166666666666,5469.333333333333,546.3333333333334,56.68055555555556,17.685038040386804,0.0,0.0,0.0
56,2013-12-29,180.04166666666666,5879.333333333333,189.33333333333334,60.013888888888886,17.419271128623805,0.0,0.0,0.0
56,2013-12-30,194.83333333333334,6132.0,220.66666666666666,64.94444444444444,18.073661846778283,0.0,0.0,0.0
56,2013-12-31,194.33333333333334,6086.0,327.6666666666667,64.77777777777777,18.163535619089348,0.0,0.0,0.0
56,2014-01-01,197.70833333333334,6236.666666666667,395.6666666666667,65.90277777777777,18.032563914127916,0.0,0.0,0.0
56,2014-01-02,193.70833333333334,6161.333333333333,590.6666666666666,64.56944444444444,17.883751938613575,0.0,0.0,0.0
56,2014-01-03,176.70833333333334,5778.666666666667,838.0,58.90277777777778,17.394599148207966,0.0,0.0,0.0
56,2014-01-04,179.20833333333334,5836.0,562.3333333333334,59.736111111111114,17.467387527606427,0.0,0.0,0.0
56,2014-01-05,189.41666666666666,6077.333333333333,174.0,63.138888888888886,17.729242083516166,0.0,0.0,0.0
56,2014-01-06,175.41666666666666,5768.666666666667,310.0,58.47222222222223,17.297384818367426,0.0,0.0,0.0
56,2014-01-07,190.0,6008.0,1449.3333333333333,63.33333333333333,17.989070128717266,0.0,0.0,0.0
56,2014-01-08,186.625,5990.0,776.6666666666666,62.20833333333333,17.72262451307735,0.0,0.0,0.0
56,2014-01-09,167.125,5179.333333333333,1100.6666666666667,55.708333333333336,18.354924218046083,0.0,0.0,0.0
56,2014-01-10,199.95833333333334,6350.0,259.3333333333333,66.65277777777779,17.912277996500436,0.0,0.0,0.0
56,2014-01-11,229.58333333333334,6983.333333333333,186.0,76.52777777777777,18.700904932378677,0.0,0.0,0.0
56,2014-01-12,231.125,6968.0,153.0,77.04166666666666,18.867911045732875,0.0,0.0,0.0
56,2014-01-13,238.45833333333334,7215.333333333333,185.0,79.48611111111111,18.79927681018818,0.0,0.0,0.0
56,2014-01-14,242.41666666666666,7328.666666666667,140.0,80.80555555555556,18.81579376269747,0.0,0.0,0.0
56,2014-01-15,246.75,7372.0,168.66666666666666,82.25,19.039558464460118,0.0,0.0,0.0
56,2014-01-16,252.0,7528.666666666667,185.0,84.0,19.040024794120253,0.0,0.0,0.0
56,2014-01-17,240.58333333333334,7266.0,161.66666666666666,80.19444444444444,18.834547129706092,0.0,0.0,0.0
56,2014-01-18,238.83333333333334,7088.666666666667,171.0,79.61111111111111,19.165291231700053,0.0,0.0,0.0
56,2014-01-19,232.75,6965.333333333333,222.33333333333334,77.58333333333334,19.00784241003063,0.0,0.0,0.0
56,2014-01-20,236.33333333333334,7126.0,155.0,78.77777777777779,18.86532104655877,0.0,0.0,0.0
56,2014-01-21,239.83333333333334,7196.0,263.0,79.94444444444444,18.958476159594838,0.0,0.0,0.0
56,2014-01-22,243.25,7321.333333333333,403.0,81.08333333333333,18.8993864960845,0.0,0.0,0.0
56,2014-01-23,256.8333333333333,7529.333333333333,354.0,85.61111111111111,19.403492267280566,0.0,0.0,0.0
56,2014-01-24,254.625,7293.333333333333,552.6666666666666,84.875,19.859120772394878,0.0,0.0,0.0
56,2014-01-25,259.0,7400.666666666667,353.0,86.33333333333333,19.907373209620754,0.0,0.0,0.0
56,2014-01-26,258.9166666666667,7400.666666666667,439.0,86.30555555555556,19.900968005885357,0.0,0.0,0.0
56,2014-01-27,258.5416666666667,7360.666666666667,479.0,86.18055555555556,19.980135593092413,0.0,0.0,0.0
56,2014-01-28,258.125,7387.333333333333,680.3333333333334,86.04166666666667,19.87592782691093,0.0,0.0,0.0
56,2014-01-29,259.0,7424.666666666667,503.3333333333333,86.33333333333333,19.843023255813954,0.0,0.0,0.0
56,2014-01-30,236.75,7042.0,353.6666666666667,78.91666666666667,19.124011881094383,0.0,0.0,0.0
56,2014-01-31,213.375,6570.666666666667,152.0,71.125,18.472221869926948,0.0,0.0,0.0
56,2014-02-01,237.04166666666666,7139.333333333333,146.66666666666666,79.01388888888889,18.886525547047654,0.0,0.0,0.0
56,2014-02-02,234.04166666666666,7085.333333333333,129.0,78.0138888888889,18.78961724532681,0.0,0.0,0.0
56,2014-02-03,196.75,6182.0,613.0,65.58333333333334,18.103843146770192,0.0,0.0,0.0
56,2014-02-04,199.04166666666666,6106.666666666667,892.6666666666666,66.34722222222223,18.54064433224163,0.0,0.0,0.0
56,2014-02-05,224.58333333333334,6815.333333333333,651.3333333333334,74.86111111111111,18.744569027356615,0.0,0.0,0.0
56,2014-02-06,232.83333333333334,7110.666666666667,199.0,77.61111111111111,18.626011781986374,0.0,0.0,0.0
56,2014-02-07,241.375,7310.666666666667,251.66666666666666,80.45833333333333,18.781070467809595,0.0,0.0,0.0
56,2014-02-08,235.25,7220.0,292.0,78.41666666666667,18.534354801477377,0.0,0.0,0.0
56,2014-02-09,218.29166666666666,6864.0,251.0,72.76388888888889,18.090264625420875,0.0,0.0,0.0
56,2014-02-10,240.79166666666666,7272.0,215.66666666666666,80.26388888888889,18.835303408813104,0.0,0.0,0.0
56,2014-02-11,236.20833333333334,7196.0,234.66666666666666,78.7361111111111,18.67192518219999,0.0,0.0,0.0
56,2014-02-12,227.95833333333334,7026.0,376.6666666666667,75.98611111111111,18.455778339184615,0.0,0.0,0.0
56,2014-02-13,223.33333333333334,6968.0,195.33333333333334,74.44444444444444,18.23183760683761,0.0,0.0,0.0
56,2014-02-14,221.04166666666666,6867.333333333333,171.66666666666666,73.68055555555556,18.309271146814226,0.0,0.0,0.0
56,2014-02-15,220.95833333333334,6802.666666666667,159.33333333333334,73.65277777777777,18.476352206650986,0.0,0.0,0.0
56,2014-02-16,256.2083333333333,7572.0,220.66666666666666,85.40277777777779,19.247205530609847,0.0,0.0,0.0
56,2014-02-17,251.375,7516.0,306.0,83.79166666666666,19.024810958843354,0.0,0.0,0.0
56,2014-02-18,225.66666666666666,6759.333333333333,287.6666666666667,75.22222222222223,18.991032974981096,0.0,0.0,0.0
56,2014-02-19,245.0,7376.0,161.0,81.66666666666667,18.894274222704265,0.0,0.0,0.0
56,2014-02-20,255.125,7606.0,156.0,85.04166666666667,19.08014779998247,0.0,0.0,0.0
56,2014-02-21,248.79166666666666,7444.666666666667,198.33333333333334,82.93055555555556,19.009715195068804,0.0,0.0,0.0
56,2014-02-22,259.5416666666667,7555.333333333333,169.66666666666666,86.51388888888889,19.540627114032763,0.0,0.0,0.0
56,2014-02-23,257.4166666666667,7567.333333333333,159.33333333333334,85.80555555555556,19.34990492761284,0.0,0.0,0.0
56,2014-02-24,243.91666666666666,7230.0,233.66666666666666,81.30555555555556,19.190585139080987,0.0,0.0,0.0
56,2014-02-25,234.5,6984.666666666667,230.0,78.16666666666666,19.09774983296745,0.0,0.0,0.0
56,2014-02-26,220.29166666666666,6661.333333333333,290.6666666666667,73.43055555555556,18.811435606818787,0.0,0.0,0.0
56,2014-02-27,206.375,6373.333333333333,378.0,68.79166666666666,18.419400496861922,0.0,0.0,0.0
56,2014-02-28,211.16666666666666,6526.0,431.0,70.38888888888889,18.406165934552387,0.0,0.0,0.0
56,2014-03-01,225.375,6872.0,233.66666666666666,75.125,18.655531504656576,0.0,0.0,0.0
56,2014-03-02,181.29166666666666,5726.666666666667,187.0,60.43055555555556,18.007813106325184,0.0,0.0,0.0
56,2014-03-03,194.91666666666666,6020.0,511.6666666666667,64.97222222222221,18.417790236249537,0.0,0.0,0.0
56,2014-03-04,206.75,6497.333333333333,410.6666666666667,68.91666666666667,18.100701569874822,0.0,0.0,0.0
56,2014-03-05,245.20833333333334,7358.0,204.0,81.73611111111111,18.95660146930023,0.0,0.0,0.0
56,2014-03-06,236.45833333333334,7158.666666666667,301.3333333333333,78.81944444444444,18.78916678307568,0.0,0.0,0.0
56,2014-03-07,204.25,6366.0,286.0,68.08333333333333,18.25073960624149,0.0,0.0,0.0
56,2014-03-08,241.79166666666666,7270.0,122.33333333333333,80.59722222222221,18.918728985174997,0.0,0.0,0.0
56,2014-03-09,243.04166666666666,7272.666666666667,159.66666666666666,81.01388888888889,19.00956110398142,0.0,0.0,0.0
56,2014-03-10,224.45833333333334,6820.0,359.3333333333333,74.81944444444444,18.721317000651677,0.0,0.0,0.0
56,2014-03-11,231.79166666666666,7016.666666666667,202.33333333333334,77.26388888888889,18.791091646872527,0.0,0.0,0.0
56,2014-03-12,237.625,7004.666666666667,121.66666666666667,79.20833333333334,19.296995455410677,0.0,0.0,0.0
56,2014-03-13,212.5,6484.0,183.33333333333334,70.83333333333334,18.642363253135922,0.0,0.0,0.0
56,2014-03-14,202.66666666666666,6316.666666666667,179.33333333333334,67.55555555555556,18.25069481090589,0.0,0.0,0.0
56,2014-03-15,219.70833333333334,6651.333333333333,103.66666666666667,73.23611111111111,18.789830151014,0.0,0.0,0.0
56,2014-03-16,225.04166666666666,6836.0,170.0,75.01388888888889,18.726038822248228,0.0,0.0,0.0
56,2014-03-17,232.95833333333334,7041.333333333333,203.66666666666666,77.65277777777779,18.81951315249637,0.0,0.0,0.0
56,2014-03-18,227.29166666666666,6920.0,198.0,75.76388888888889,18.683681559087987,0.0,0.0,0.0
56,2014-03-19,212.41666666666666,6471.333333333333,121.66666666666667,70.80555555555556,18.67152784931836,0.0,0.0,0.0
56,2014-03-20,200.66666666666666,6186.0,105.0,66.88888888888889,18.452293709810682,0.0,0.0,0.0
56,2014-03-21,214.04166666666666,6550.666666666667,151.0,71.34722222222221,18.58651049087455,0.0,0.0,0.0
56,2014-03-22,187.04166666666666,5934.666666666667,129.66666666666666,62.34722222222222,17.927802974986893,0.0,0.0,0.0
56,2014-03-23,179.45833333333334,5682.0,254.0,59.81944444444445,17.965836315460127,0.0,0.0,0.0
56,2014-03-24,186.66666666666666,5968.0,204.66666666666666,62.22222222222222,17.791927316056004,0.0,0.0,0.0
56,2014-03-25,168.08333333333334,5349.333333333333,559.6666666666666,56.02777777777778,17.873517468428048,0.0,0.0,0.0
56,2014-03-26,176.91666666666666,5729.333333333333,175.0,58.97222222222223,17.565062349701343,0.0,0.0,0.0
56,2014-03-27,168.375,5368.0,386.0,56.125,17.84227133010432,0.0,0.0,0.0
56,2014-03-28,237.5,7158.0,134.66666666666666,79.16666666666666,18.873696097606405,0.0,0.0,0.0
56,2014-03-29,247.08333333333334,7364.0,125.0,82.36111111111111,19.085990780976523,0.0,0.0,0.0
56,2014-03-30,227.25,6886.666666666667,261.0,75.75,18.770674007744432,0.0,0.0,0.0
56,2014-03-31,208.95833333333334,6199.333333333333,1252.3333333333333,69.65277777777777,19.173427026203534,0.0,0.0,0.0
56,2014-04-01,250.5,7489.333333333333,265.0,83.5,19.02609266512373,0.0,0.0,0.0
56,2014-04-02,249.04166666666666,7448.0,235.0,83.01388888888889,19.0203009383578,0.0,0.0,0.0
56,2014-04-03,231.83333333333334,7092.666666666667,190.66666666666666,77.27777777777777,18.59308127330263,0.0,0.0,0.0
56,2014-04-04,220.58333333333334,6812.0,152.66666666666666,73.52777777777779,18.419722956221047,0.0,0.0,0.0
56,2014-04-05,257.4583333333333,7514.0,150.0,85.81944444444444,19.49040217519889,0.0,0.0,0.0
56,2014-04-06,271.1666666666667,7960.0,272.0,90.38888888888889,19.37796970965941,0.0,0.0,0.0
56,2014-04-07,269.5,7896.0,143.66666666666666,89.83333333333333,19.414967494089836,0.0,0.0,0.0
56,2014-04-08,268.375,7774.0,144.66666666666666,89.45833333333333,19.63733545579281,0.0,0.0,0.0
56,2014-04-09,246.66666666666666,7290.0,211.0,82.22222222222221,19.247218411827465,0.0,0.0,0.0
56,2014-04-10,220.70833333333334,6654.0,611.0,73.56944444444444,18.867787337608124,0.0,0.0,0.0
56,2014-04-11,236.79166666666666,7255.333333333333,226.66666666666666,78.93055555555556,18.564962747710496,0.0,0.0,0.0
56,2014-04-12,235.125,7118.666666666667,235.0,78.375,18.788200622775797,0.0,0.0,0.0
56,2014-04-13,246.125,7427.333333333333,212.33333333333334,82.04166666666667,18.849847971456782,0.0,0.0,0.0
56,2014-04-14,248.16666666666666,7479.333333333333,208.66666666666666,82.72222222222221,18.874071515583683,0.0,0.0,0.0
56,2014-04-15,224.66666666666666,6799.333333333333,111.33333333333333,74.8888888888889,18.795649900317027,0.0,0.0,0.0
56,2014-04-16,206.33333333333334,6167.333333333333,210.33333333333334,68.77777777777779,19.030798472237237,0.0,0.0,0.0
56,2014-04-17,256.0833333333333,7548.666666666667,156.33333333333334,85.36111111111111,19.297280240807794,0.0,0.0,0.0
56,2014-04-18,259.125,7652.666666666667,152.0,86.375,19.261120851119436,0.0,0.0,0.0
56,2014-04-19,258.4583333333333,7599.333333333333,156.66666666666666,86.15277777777777,19.346396430973478,0.0,0.0,0.0
56,2014-04-20,272.0833333333333,7942.666666666667,169.66666666666666,90.69444444444444,19.485907685635947,0.0,0.0,0.0
56,2014-04-21,274.1666666666667,8021.333333333333,180.66666666666666,91.38888888888889,19.442545572916664,0.0,0.0,0.0
56,2014-04-22,257.7083333333333,7573.333333333333,125.66666666666667,85.90277777777777,19.356481990903752,0.0,0.0,0.0
56,2014-04-23,232.375,6831.333333333333,103.33333333333333,77.45833333333333,19.349465087342637,0.0,0.0,0.0
56,2014-04-24,223.5,6762.0,148.66666666666666,74.5,18.801279207335106,0.0,0.0,0.0
56,2014-04-25,238.04166666666666,7218.0,129.0,79.34722222222223,18.75949497398479,0.0,0.0,0.0
56,2014-04-26,204.45833333333334,6255.333333333333,313.0,68.15277777777777,18.592568785747275,0.0,0.0,0.0
56,2014-04-27,222.66666666666666,6758.0,125.33333333333333,74.22222222222223,18.742264312255436,0.0,0.0,0.0
56,2014-04-28,234.41666666666666,7032.666666666667,141.0,78.13888888888889,18.96066175308876,0.0,0.0,0.0
56,2014-04-29,232.04166666666666,7062.666666666667,89.33333333333333,77.34722222222223,18.68883821817381,0.0,0.0,0.0
56,2014-04-30,252.25,7508.666666666667,98.33333333333333,84.08333333333333,19.109678815590872,0.0,0.0,0.0
56,2014-05-01,265.3333333333333,7862.0,116.33333333333333,88.44444444444444,19.197461771107154,0.0,0.0,0.0
56,2014-05-02,294.875,8404.0,110.66666666666667,98.29166666666667,19.95891589322545,0.0,0.0,0.0
56,2014-05-03,298.875,8462.0,192.66666666666666,99.625,20.091002422595132,0.0,0.0,0.0
56,2014-05-04,293.4166666666667,8352.666666666666,129.66666666666666,97.80555555555556,19.982262816931385,0.0,0.0,0.0
56,2014-05-05,254.16666666666666,7611.333333333333,148.0,84.72222222222221,18.99515707570582,0.0,0.0,0.0
56,2014-05-06,259.5833333333333,7756.0,176.33333333333334,86.52777777777779,19.038119233854793,0.0,0.0,0.0
56,2014-05-07,249.20833333333334,7502.666666666667,158.33333333333334,83.06944444444444,18.894349601623126,0.0,0.0,0.0
56,2014-05-08,223.04166666666666,6878.0,570.6666666666666,74.34722222222221,18.4462830360893,0.0,0.0,0.0
56,2014-05-09,266.3333333333333,8160.0,184.66666666666666,88.77777777777777,18.56608796296296,0.0,0.0,0.0
56,2014-05-10,240.79166666666666,7451.333333333333,143.33333333333334,80.26388888888889,18.381988868509737,0.0,0.0,0.0
56,2014-05-11,226.91666666666666,7074.666666666667,170.66666666666666,75.63888888888889,18.245066512752857,0.0,0.0,0.0
56,2014-05-12,226.45833333333334,7145.333333333333,168.66666666666666,75.48611111111111,18.028137051377744,0.0,0.0,0.0
56,2014-05-13,230.04166666666666,7247.333333333333,165.0,76.68055555555556,18.055657444883945,0.0,0.0,0.0
56,2014-05-14,244.625,7493.333333333333,190.33333333333334,81.54166666666667,18.569953847864767,0.0,0.0,0.0
56,2014-05-15,239.625,7334.0,182.66666666666666,79.875,18.585585969457323,0.0,0.0,0.0
56,2014-05-16,239.16666666666666,7255.333333333333,85.66666666666667,79.72222222222223,18.75116772336059,0.0,0.0,0.0
56,2014-05-17,265.8333333333333,7774.0,127.66666666666667,88.61111111111111,19.45135851699397,0.0,0.0,0.0
56,2014-05-18,259.375,7672.0,141.0,86.45833333333334,19.231119112791102,0.0,0.0,0.0
56,2014-05-19,250.20833333333334,7471.333333333333,143.66666666666666,83.40277777777779,19.049724316647332,0.0,0.0,0.0
56,2014-05-20,252.375,7638.666666666667,135.33333333333334,84.125,18.793765818641994,0.0,0.0,0.0
56,2014-05-21,213.45833333333334,6503.333333333333,511.0,71.15277777777777,18.6707660601401,0.0,0.0,0.0
56,2014-05-22,218.66666666666666,6939.333333333333,321.3333333333333,72.88888888888889,17.92461651775707,0.0,0.0,0.0
56,2014-05-23,235.54166666666666,7319.333333333333,92.33333333333333,78.5138888888889,18.305485662021432,0.0,0.0,0.0
56,2014-05-24,251.25,7655.333333333333,315.3333333333333,83.75,18.669255638770355,0.0,0.0,0.0
56,2014-05-25,258.9583333333333,7685.333333333333,915.0,86.31944444444444,19.166915155852415,0.0,0.0,0.0
56,2014-05-26,258.875,7750.0,514.3333333333334,86.29166666666667,19.00086827956989,0.0,0.0,0.0
56,2014-05-27,243.25,7626.666666666667,216.0,81.08333333333333,18.142750218531468,0.0,0.0,0.0
56,2014-05-28,197.375,6428.666666666667,211.66666666666666,65.79166666666667,17.46450469252307,0.0,0.0,0.0
56,2014-05-29,203.66666666666666,6674.666666666667,131.66666666666666,67.88888888888889,17.357029897456385,0.0,0.0,0.0
56,2014-05-30,186.16666666666666,6230.0,226.33333333333334,62.05555555555555,16.998042625289816,0.0,0.0,0.0
56,2014-05-31,245.95833333333334,7529.333333333333,378.6666666666667,81.98611111111111,18.581897283218225,0.0,0.0,0.0
56,2014-06-01,245.54166666666666,7536.0,262.6666666666667,81.84722222222223,18.53400805761972,0.0,0.0,0.0
56,2014-06-02,229.33333333333334,7313.333333333333,209.66666666666666,76.44444444444444,17.83761774536615,0.0,0.0,0.0
56,2014-06-03,240.54166666666666,7541.333333333333,197.0,80.18055555555556,18.1437568142975,0.0,0.0,0.0
56,2014-06-04,239.29166666666666,7376.0,171.0,79.76388888888889,18.454050486563027,0.0,0.0,0.0
56,2014-06-05,233.33333333333334,7250.0,132.66666666666666,77.77777777777779,18.30727969348659,0.0,0.0,0.0
56,2014-06-06,211.16666666666666,6652.0,480.3333333333333,70.38888888888889,18.057522382574998,0.0,0.0,0.0
56,2014-06-07,206.58333333333334,6654.666666666667,209.33333333333334,68.8611111111111,17.658508231483335,0.0,0.0,0.0
56,2014-06-08,81.375,2614.6666666666665,2464.0,27.125,17.703523393676697,0.0,0.0,0.0
56,2014-06-09,92.95833333333333,2660.0,2900.0,30.986111111111107,19.87887165831245,0.0,0.0,0.0
56,2014-06-10,242.0,7149.333333333333,233.66666666666666,80.66666666666666,19.254615814994406,0.0,0.0,0.0
56,2014-06-11,250.66666666666666,7728.0,304.6666666666667,83.55555555555556,18.45077064642282,0.0,0.0,0.0
56,2014-06-12,238.75,7536.0,186.66666666666666,79.58333333333333,18.02135858987969,0.0,0.0,0.0
56,2014-06-13,230.20833333333334,7418.666666666667,130.33333333333334,76.73611111111111,17.65144324376947,0.0,0.0,0.0
56,2014-06-14,229.20833333333334,7201.333333333333,124.33333333333333,76.40277777777777,18.105166674381287,0.0,0.0,0.0
56,2014-06-15,216.875,7005.333333333333,154.66666666666666,72.29166666666667,17.610258255614767,0.0,0.0,0.0
56,2014-06-16,201.375,6713.333333333333,150.66666666666666,67.125,17.06288170307845,0.0,0.0,0.0
56,2014-06-17,224.75,7345.333333333333,151.33333333333334,74.91666666666667,17.4049680068978,0.0,0.0,0.0
56,2014-06-18,221.625,6932.0,450.0,73.875,18.186336915753028,0.0,0.0,0.0
56,2014-06-19,241.58333333333334,7524.0,161.66666666666666,80.52777777777777,18.26430791836494,0.0,0.0,0.0
56,2014-06-20,226.125,7134.666666666667,137.66666666666666,75.375,18.028513945991403,0.0,0.0,0.0
56,2014-06-21,217.625,7004.0,123.66666666666667,72.54166666666667,17.67452229678279,0.0,0.0,0.0
56,2014-06-22,192.04166666666666,6482.666666666667,111.66666666666667,64.01388888888889,16.851044023378584,0.0,0.0,0.0
56,2014-06-23,200.66666666666666,6664.0,122.0,66.88888888888889,17.12873482726424,0.0,0.0,0.0
56,2014-06-24,244.45833333333334,7602.666666666667,140.66666666666666,81.48611111111111,18.290430806442185,0.0,0.0,0.0
56,2014-06-25,252.375,7752.0,114.33333333333333,84.125,18.519003160474714,0.0,0.0,0.0
56,2014-06-26,263.1666666666667,7998.666666666667,140.0,87.72222222222223,18.715365755403678,0.0,0.0,0.0
56,2014-06-27,245.08333333333334,7552.0,150.0,81.69444444444444,18.46021841160546,0.0,0.0,0.0
56,2014-06-28,259.4166666666667,7881.333333333333,149.66666666666666,86.47222222222221,18.723335377544693,0.0,0.0,0.0
56,2014-06-29,224.125,7076.0,158.66666666666666,74.70833333333333,18.017208992839645,0.0,0.0,0.0
56,2014-06-30,222.79166666666666,7148.0,257.3333333333333,74.26388888888889,17.729620367779642,0.0,0.0,0.0
56,2014-07-01,223.70833333333334,7176.0,294.6666666666667,74.56944444444444,17.733104367954912,0.0,0.0,0.0
56,2014-07-02,214.75,6766.666666666667,409.0,71.58333333333333,18.052752463054187,0.0,0.0,0.0
56,2014-07-03,238.375,7450.666666666667,203.66666666666666,79.45833333333333,18.199129272548316,0.0,0.0,0.0
56,2014-07-04,177.58333333333334,5168.0,1848.6666666666667,59.19444444444445,19.54630794203646,0.0,0.0,0.0
56,2014-07-05,243.08333333333334,7353.333333333333,241.0,81.02777777777777,18.804247884557267,0.0,0.0,0.0
56,2014-07-06,154.33333333333334,5533.333333333333,408.0,51.44444444444445,15.865652610441765,0.0,0.0,0.0
56,2014-07-07,203.54166666666666,6905.333333333333,127.66666666666667,67.84722222222223,16.766936385724396,0.0,0.0,0.0
56,2014-07-08,267.25,8278.666666666666,205.0,89.08333333333334,18.362945925269774,0.0,0.0,0.0
56,2014-07-09,265.5,8092.0,234.66666666666666,88.5,18.663525704399405,0.0,0.0,0.0
56,2014-07-10,262.875,7965.333333333333,348.0,87.625,18.772856858888513,0.0,0.0,0.0
56,2014-07-11,162.08333333333334,5038.666666666667,1631.0,54.02777777777777,18.29817467142983,0.0,0.0,0.0
56,2014-07-12,271.4166666666667,8265.333333333334,215.66666666666666,90.47222222222221,18.679324958326614,0.0,0.0,0.0
56,2014-07-13,232.54166666666666,7409.333333333333,155.66666666666666,77.5138888888889,17.85281420580649,0.0,0.0,0.0
56,2014-07-14,225.54166666666666,7246.666666666667,285.6666666666667,75.18055555555556,17.704087128181538,0.0,0.0,0.0
56,2014-07-15,251.45833333333334,7844.0,179.0,83.81944444444444,18.235324062269818,0.0,0.0,0.0
56,2014-07-16,248.04166666666666,7666.666666666667,174.0,82.68055555555556,18.40361322463768,0.0,0.0,0.0
56,2014-07-17,238.79166666666666,7498.666666666667,173.0,79.59722222222221,18.114241605915122,0.0,0.0,0.0
56,2014-07-18,253.79166666666666,7937.333333333333,183.33333333333334,84.59722222222223,18.188118560669693,0.0,0.0,0.0
56,2014-07-19,234.04166666666666,7380.0,141.0,78.0138888888889,18.039390432098763,0.0,0.0,0.0
56,2014-07-20,231.41666666666666,7314.666666666667,155.33333333333334,77.13888888888889,17.996379040588163,0.0,0.0,0.0
56,2014-07-21,201.375,6697.333333333333,189.0,67.125,17.103645107505475,0.0,0.0,0.0
56,2014-07-22,245.125,7737.333333333333,198.66666666666666,81.70833333333334,18.021101693089783,0.0,0.0,0.0
56,2014-07-23,238.33333333333334,7474.666666666667,188.0,79.44444444444444,18.13752378404091,0.0,0.0,0.0
56,2014-07-24,255.58333333333334,7848.0,164.0,85.19444444444444,18.525015219730435,0.0,0.0,0.0
56,2014-07-25,224.83333333333334,7040.0,175.66666666666666,74.94444444444444,18.16657591540404,0.0,0.0,0.0
56,2014-07-26,211.41666666666666,6761.333333333333,181.33333333333334,70.47222222222223,17.786557960297113,0.0,0.0,0.0
56,2014-07-27,216.5,6924.0,187.0,72.16666666666667,17.786310899287507,0.0,0.0,0.0
56,2014-07-28,164.75,5648.0,101.33333333333333,54.91666666666667,16.592650790840413,0.0,0.0,0.0
56,2014-07-29,211.54166666666666,6736.0,115.0,70.51388888888889,17.864007035167592,0.0,0.0,0.0
56,2014-07-30,245.125,7452.0,148.33333333333334,81.70833333333334,18.711120616389334,0.0,0.0,0.0
56,2014-07-31,236.125,7232.0,167.33333333333334,78.70833333333334,18.572424064343654,0.0,0.0,0.0
56,2014-08-01,235.25,7333.333333333333,171.66666666666666,78.41666666666667,18.247914772727274,0.0,0.0,0.0
56,2014-08-02,235.25,7389.333333333333,151.33333333333334,78.41666666666667,18.10962310537712,0.0,0.0,0.0
56,2014-08-03,267.75,7966.666666666667,134.0,89.25,19.11779811715481,0.0,0.0,0.0
56,2014-08-04,242.33333333333334,7410.666666666667,169.33333333333334,80.77777777777779,18.601197972891928,0.0,0.0,0.0
56,2014-08-05,235.45833333333334,7328.0,126.66666666666667,78.48611111111111,18.277367441472585,0.0,0.0,0.0
56,2014-08-06,230.29166666666666,7236.0,119.66666666666667,76.76388888888889,18.10358988237823,0.0,0.0,0.0
56,2014-08-07,245.75,7538.666666666667,126.0,81.91666666666667,18.54317186947294,0.0,0.0,0.0
56,2014-08-08,231.16666666666666,7156.0,148.66666666666666,77.05555555555556,18.37553179926713,0.0,0.0,0.0
56,2014-08-09,205.875,6514.666666666667,376.6666666666667,68.625,17.976140375562828,0.0,0.0,0.0
56,2014-08-10,199.45833333333334,6517.333333333333,217.66666666666666,66.48611111111111,17.408738023390615,0.0,0.0,0.0
56,2014-08-11,211.79166666666666,6976.0,106.33333333333333,70.59722222222223,17.269805006052497,0.0,0.0,0.0
56,2014-08-12,197.75,6597.333333333333,77.66666666666667,65.91666666666667,17.050342310024252,0.0,0.0,0.0
56,2014-08-13,242.08333333333334,7518.666666666667,119.0,80.69444444444444,18.315091697700538,0.0,0.0,0.0
56,2014-08-14,253.875,7610.666666666667,130.33333333333334,84.625,18.975021351611773,0.0,0.0,0.0
56,2014-08-15,262.0416666666667,7782.666666666667,163.0,87.34722222222221,19.15256570869739,0.0,0.0,0.0
56,2014-08-16,240.79166666666666,7360.0,135.0,80.26388888888889,18.61009869414251,0.0,0.0,0.0
56,2014-08-17,241.16666666666666,7516.0,121.0,80.38888888888889,18.252213795754244,0.0,0.0,0.0
56,2014-08-18,236.75,7394.666666666667,146.33333333333334,78.91666666666667,18.211948927154705,0.0,0.0,0.0
56,2014-08-19,242.45833333333334,7502.666666666667,159.33333333333334,80.81944444444444,18.382581563592204,0.0,0.0,0.0
56,2014-08-20,222.41666666666666,7038.666666666667,136.66666666666666,74.13888888888889,17.97471309275746,0.0,0.0,0.0
56,2014-08-21,213.33333333333334,6940.0,158.33333333333334,71.11111111111111,17.485750880563558,0.0,0.0,0.0
56,2014-08-22,256.9583333333333,7937.333333333333,189.66666666666666,85.65277777777777,18.415059458816284,0.0,0.0,0.0
56,2014-08-23,258.5,7897.333333333333,180.0,86.16666666666667,18.619375738645957,0.0,0.0,0.0
56,2014-08-24,212.16666666666666,6814.666666666667,224.0,70.72222222222221,17.709959727385378,0.0,0.0,0.0
56,2014-08-25,238.45833333333334,7408.0,226.0,79.48611111111111,18.310346734761218,0.0,0.0,0.0
56,2014-08-26,210.0,6737.333333333333,240.33333333333334,70.0,17.730308727488623,0.0,0.0,0.0
56,2014-08-27,218.875,6949.333333333333,234.66666666666666,72.95833333333334,17.91587622313891,0.0,0.0,0.0
56,2014-08-28,211.45833333333334,6677.333333333333,206.33333333333334,70.48611111111111,18.013860115481894,0.0,0.0,0.0
56,2014-08-29,213.20833333333334,6756.0,141.33333333333334,71.06944444444444,17.951451590355898,0.0,0.0,0.0
56,2014-08-30,230.375,7188.0,226.66666666666666,76.79166666666667,18.2310766787238,0.0,0.0,0.0
56,2014-08-31,240.04166666666666,7354.666666666667,219.33333333333334,80.01388888888889,18.565586664551606,0.0,0.0,0.0
56,2014-09-01,167.29166666666666,5549.333333333333,682.6666666666666,55.76388888888889,17.148199733701748,0.0,0.0,0.0
56,2014-09-02,215.54166666666666,6698.666666666667,452.3333333333333,71.84722222222221,18.303237169917725,0.0,0.0,0.0
56,2014-09-03,257.75,7726.666666666667,178.66666666666666,85.91666666666666,18.975426013805002,0.0,0.0,0.0
56,2014-09-04,228.79166666666666,7030.666666666667,388.0,76.26388888888889,18.510951031986853,0.0,0.0,0.0
56,2014-09-05,214.0,6652.0,642.6666666666666,71.33333333333334,18.299809581078367,0.0,0.0,0.0
56,2014-09-06,227.16666666666666,7002.666666666667,133.33333333333334,75.72222222222223,18.452966330286873,0.0,0.0,0.0
56,2014-09-07,213.58333333333334,6641.333333333333,167.0,71.19444444444444,18.293513267081575,0.0,0.0,0.0
56,2014-09-08,215.20833333333334,6120.0,364.3333333333333,71.73611111111111,20.002887844952795,0.0,0.0,0.0
56,2014-09-09,213.79166666666666,6042.666666666667,345.6666666666667,71.2638888888889,20.125522901956458,0.0,0.0,0.0
56,2014-09-10,221.29166666666666,6213.333333333333,452.3333333333333,73.76388888888889,20.259347058297568,0.0,0.0,0.0
56,2014-09-11,165.04166666666666,4812.0,822.3333333333334,55.013888888888886,19.509809099935346,0.0,0.0,0.0
56,2014-09-12,227.91666666666666,6316.0,302.3333333333333,75.97222222222221,20.526693670396174,0.0,0.0,0.0
56,2014-09-13,203.625,5694.666666666667,311.6666666666667,67.875,20.339853810583,0.0,0.0,0.0
56,2014-09-14,185.04166666666666,5336.0,309.0,61.68055555555556,19.725987266783278,0.0,0.0,0.0
56,2014-09-15,127.91666666666667,3836.0,1872.6666666666667,42.638888888888886,18.968525518479897,0.0,0.0,0.0
56,2014-09-16,129.5,3996.0,1768.3333333333333,43.166666666666664,18.43441358024691,0.0,0.0,0.0
56,2014-09-17,129.45833333333334,3989.3333333333335,1782.3333333333333,43.15277777777778,18.45927856227718,0.0,0.0,0.0
56,2014-09-18,132.875,3958.6666666666665,1723.6666666666667,44.29166666666667,19.093228991242842,0.0,0.0,0.0
56,2014-09-19,212.375,5981.333333333333,428.3333333333333,70.79166666666666,20.197165487070887,0.0,0.0,0.0
56,2014-09-20,218.0,6122.666666666667,369.6666666666667,72.66666666666667,20.253538763066203,0.0,0.0,0.0
56,2014-09-21,220.25,6302.666666666667,325.6666666666667,73.41666666666666,19.878179870954092,0.0,0.0,0.0
56,2014-09-22,213.91666666666666,6074.666666666667,280.0,71.30555555555556,20.0312111318408,0.0,0.0,0.0
56,2014-09-23,205.45833333333334,5844.0,342.6666666666667,68.48611111111111,19.99855383489239,0.0,0.0,0.0
56,2014-09-24,225.20833333333334,6376.0,359.0,75.06944444444444,20.091908240973094,0.0,0.0,0.0
56,2014-09-25,228.83333333333334,6498.666666666667,341.3333333333333,76.27777777777777,20.029959136916975,0.0,0.0,0.0
56,2014-09-26,224.375,6417.333333333333,421.3333333333333,74.79166666666667,19.88863170060253,0.0,0.0,0.0
56,2014-09-27,178.33333333333334,5282.666666666667,1069.0,59.44444444444444,19.202791098771666,0.0,0.0,0.0
56,2014-09-28,220.41666666666666,6257.333333333333,906.6666666666666,73.47222222222223,20.037345070672636,0.0,0.0,0.0
56,2014-09-29,195.70833333333334,5637.333333333333,1088.6666666666667,65.2361111111111,19.747887348234,0.0,0.0,0.0
56,2014-09-30,204.375,5928.0,675.0,68.125,19.611220057354924,0.0,0.0,0.0
56,2014-10-01,208.33333333333334,5981.333333333333,518.6666666666666,69.44444444444444,19.812797220983803,0.0,0.0,0.0
56,2014-10-02,200.54166666666666,5798.666666666667,632.3333333333334,66.84722222222223,19.672588765616617,0.0,0.0,0.0
56,2014-10-03,198.45833333333334,5681.333333333333,778.0,66.15277777777779,19.870285486583743,0.0,0.0,0.0
56,2014-10-04,209.16666666666666,5897.333333333333,1154.3333333333333,69.72222222222221,20.17538529655588,0.0,0.0,0.0
56,2014-10-05,209.04166666666666,5816.0,602.0,69.68055555555556,20.445300559758522,0.0,0.0,0.0
56,2014-10-06,209.16666666666666,5857.333333333333,648.3333333333334,69.72222222222221,20.313163935048184,0.0,0.0,0.0
56,2014-10-07,74.45833333333333,2125.3333333333335,3785.3333333333335,24.819444444444443,19.928347840861566,0.0,0.0,0.0
56,2014-10-08,190.75,5342.666666666667,1032.3333333333333,63.583333333333336,20.309138694784128,0.0,0.0,0.0
56,2014-10-09,205.45833333333334,5750.666666666667,627.0,68.48611111111111,20.323130410000775,0.0,0.0,0.0
56,2014-10-10,203.79166666666666,5738.666666666667,630.3333333333334,67.93055555555556,20.200422814048945,0.0,0.0,0.0
56,2014-10-11,190.5,5414.666666666667,584.6666666666666,63.5,20.01282011819749,0.0,0.0,0.0
56,2014-10-12,189.29166666666666,5377.333333333333,492.6666666666667,63.09722222222223,20.023941803041577,0.0,0.0,0.0
56,2014-10-13,189.29166666666666,5490.666666666667,453.3333333333333,63.09722222222223,19.61062586004533,0.0,0.0,0.0
56,2014-10-14,189.29166666666666,5542.666666666667,811.3333333333334,63.09722222222223,19.426643563066314,0.0,0.0,0.0
56,2014-10-15,189.29166666666666,5500.0,1297.6666666666667,63.09722222222223,19.577347222222222,0.0,0.0,0.0
56,2014-10-16,189.29166666666666,5480.0,1155.3333333333333,63.09722222222223,19.6487973945661,0.0,0.0,0.0
56,2014-10-17,205.125,5742.666666666667,568.3333333333334,68.375,20.318424222196427,0.0,0.0,0.0
56,2014-10-18,217.625,6026.666666666667,346.3333333333333,72.54166666666667,20.540766731194687,0.0,0.0,0.0
56,2014-10-19,192.25,5389.333333333333,335.3333333333333,64.08333333333334,20.291602238990595,0.0,0.0,0.0
56,2014-10-20,205.08333333333334,5782.666666666667,345.0,68.3611111111111,20.173778437475985,0.0,0.0,0.0
56,2014-10-21,221.75,6281.333333333333,320.6666666666667,73.91666666666666,20.08153125663341,0.0,0.0,0.0
56,2014-10-22,219.375,6088.0,628.0,73.125,20.497341080814717,0.0,0.0,0.0
56,2014-10-23,172.0,4804.0,1450.6666666666667,57.333333333333336,20.36622259228421,0.0,0.0,0.0
56,2014-10-24,147.54166666666666,4182.666666666667,1697.6666666666667,49.18055555555556,20.065337437573053,0.0,0.0,0.0
56,2014-10-25,209.16666666666666,5958.666666666667,745.6666666666666,69.72222222222221,19.96771742373387,0.0,0.0,0.0
56,2014-10-26,208.45833333333334,5881.333333333333,448.6666666666667,69.48611111111111,20.161762969470264,0.0,0.0,0.0
56,2014-10-27,209.16666666666666,5929.333333333333,685.6666666666666,69.72222222222221,20.066500824525896,0.0,0.0,0.0
56,2014-10-28,209.20833333333334,5964.0,819.3333333333334,69.73611111111111,19.953835280199716,0.0,0.0,0.0
56,2014-10-29,208.70833333333334,5818.666666666667,731.6666666666666,69.56944444444444,20.403343883669418,0.0,0.0,0.0
56,2014-10-30,123.95833333333333,3477.3333333333335,2417.6666666666665,41.31944444444444,20.27750151776585,0.0,0.0,0.0
56,2014-10-31,209.25,5865.333333333333,608.6666666666666,69.75,20.293539724937485,0.0,0.0,0.0
56,2014-11-01,209.20833333333334,5854.666666666667,622.3333333333334,69.73611111111111,20.326464406361495,0.0,0.0,0.0
56,2014-11-02,209.125,5808.0,637.0,69.70833333333334,20.481623766069788,0.0,0.0,0.0
56,2014-11-03,208.875,5710.666666666667,731.0,69.625,20.805812952369834,0.0,0.0,0.0
56,2014-11-04,209.20833333333334,5868.0,1250.0,69.73611111111111,20.28027839316822,0.0,0.0,0.0
56,2014-11-05,196.0,5392.0,1084.0,65.33333333333333,20.677176063303655,0.0,0.0,0.0
56,2014-11-06,218.375,5914.666666666667,384.3333333333333,72.79166666666667,21.001856261271413,0.0,0.0,0.0
56,2014-11-07,217.29166666666666,5876.0,335.0,72.43055555555556,21.03518431850843,0.0,0.0,0.0
56,2014-11-08,228.58333333333334,6077.333333333333,322.3333333333333,76.19444444444444,21.39520943030569,0.0,0.0,0.0
56,2014-11-09,226.5,6069.333333333333,333.3333333333333,75.5,21.228155206502635,0.0,0.0,0.0
56,2014-11-10,239.29166666666666,6469.333333333333,339.3333333333333,79.76388888888889,21.04035599580929,0.0,0.0,0.0
56,2014-11-11,243.75,6617.333333333333,350.6666666666667,81.25,20.953021106185776,0.0,0.0,0.0
56,2014-11-12,236.54166666666666,6310.666666666667,319.0,78.84722222222223,21.321485007747025,0.0,0.0,0.0
56,2014-11-13,228.875,6049.333333333333,329.6666666666667,76.29166666666667,21.5216656105356,0.0,0.0,0.0
56,2014-11-14,234.66666666666666,6172.0,357.0,78.22222222222223,21.62770936847411,0.0,0.0,0.0
56,2014-11-15,248.70833333333334,6472.0,423.3333333333333,82.90277777777779,21.859331007073205,0.0,0.0,0.0
56,2014-11-16,249.04166666666666,6514.666666666667,480.6666666666667,83.01388888888889,21.745272419497887,0.0,0.0,0.0
56,2014-11-17,249.04166666666666,6560.0,534.0,83.01388888888889,21.595000211720865,0.0,0.0,0.0
56,2014-11-18,248.375,6432.0,460.3333333333333,82.79166666666666,21.96579278088723,0.0,0.0,0.0
56,2014-11-19,173.33333333333334,4510.666666666667,2076.0,57.77777777777777,21.85880382303675,0.0,0.0,0.0
56,2014-11-20,221.91666666666666,6152.0,775.3333333333334,73.97222222222221,20.51911528319607,0.0,0.0,0.0
56,2014-11-21,216.66666666666666,6502.666666666667,487.0,72.22222222222221,18.953335383774178,0.0,0.0,0.0
56,2014-11-22,214.75,6402.666666666667,530.3333333333334,71.58333333333333,19.079075124947938,0.0,0.0,0.0
56,2014-11-23,244.33333333333334,7194.666666666667,494.0,81.44444444444444,19.317773968371633,0.0,0.0,0.0
56,2014-11-24,224.375,6629.333333333333,903.3333333333334,74.79166666666667,19.252611499396618,0.0,0.0,0.0
56,2014-11-25,246.41666666666666,7097.333333333333,597.0,82.13888888888889,19.749673194940197,0.0,0.0,0.0
56,2014-11-26,234.29166666666666,6808.0,637.0,78.09722222222221,19.575926809962134,0.0,0.0,0.0
56,2014-11-27,231.66666666666666,6694.666666666667,493.0,77.22222222222223,19.684284339109073,0.0,0.0,0.0
56,2014-11-28,221.79166666666666,6470.666666666667,458.3333333333333,73.93055555555556,19.497603501270692,0.0,0.0,0.0
56,2014-11-29,224.83333333333334,6650.666666666667,438.6666666666667,74.94444444444444,19.230056301790967,0.0,0.0,0.0
56,2014-11-30,228.04166666666666,6720.0,377.6666666666667,76.01388888888889,19.303229373346557,0.0,0.0,0.0
56,2014-12-01,232.54166666666666,6821.333333333333,397.6666666666667,77.5138888888889,19.39172958203023,0.0,0.0,0.0
56,2014-12-02,233.41666666666666,6830.666666666667,414.3333333333333,77.80555555555554,19.43809982757499,0.0,0.0,0.0
56,2014-12-03,228.33333333333334,6649.333333333333,530.6666666666666,76.11111111111111,19.533328320299447,0.0,0.0,0.0
56,2014-12-04,224.125,6573.333333333333,414.0,74.70833333333333,19.394995562880325,0.0,0.0,0.0
56,2014-12-05,226.625,6656.0,438.6666666666667,75.54166666666666,19.367766551482372,0.0,0.0,0.0
56,2014-12-06,197.66666666666666,5904.0,758.6666666666666,65.88888888888889,19.04461193917495,0.0,0.0,0.0
56,2014-12-07,218.125,6446.666666666667,494.6666666666667,72.70833333333333,19.24665524819028,0.0,0.0,0.0
56,2014-12-08,238.625,6933.333333333333,428.6666666666667,79.54166666666667,19.577575120192307,0.0,0.0,0.0
56,2014-12-09,243.66666666666666,7074.666666666667,450.3333333333333,81.22222222222221,19.591837856514637,0.0,0.0,0.0
56,2014-12-10,244.5,7089.333333333333,479.0,81.5,19.618170490878317,0.0,0.0,0.0
56,2014-12-11,243.79166666666666,7018.666666666667,473.3333333333333,81.26388888888889,19.758286434587134,0.0,0.0,0.0
56,2014-12-12,244.75,7036.0,462.3333333333333,81.58333333333333,19.787089018381657,0.0,0.0,0.0
56,2014-12-13,245.70833333333334,7022.666666666667,515.6666666666666,81.90277777777779,19.902281698943106,0.0,0.0,0.0
