ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
56,2014-12-14,245.29166666666666,7026.666666666667,465.6666666666667,81.76388888888889,19.857221497469954,0.0,0.0,0.0
56,2014-12-15,223.41666666666666,6452.0,548.0,74.47222222222221,19.69727948267548,0.0,0.0,0.0
56,2014-12-16,224.16666666666666,6549.333333333333,499.6666666666667,74.72222222222223,19.469687330347448,0.0,0.0,0.0
56,2014-12-17,229.54166666666666,6666.666666666667,422.0,76.51388888888889,19.585642708333335,0.0,0.0,0.0
56,2014-12-18,243.875,6993.333333333333,472.6666666666667,81.29166666666666,19.836639061010487,0.0,0.0,0.0
56,2014-12-19,147.79166666666666,4280.0,2026.6666666666667,49.26388888888889,19.64224915628245,0.0,0.0,0.0
56,2014-12-20,239.91666666666666,7006.666666666667,779.6666666666666,79.97222222222223,19.477535283856646,0.0,0.0,0.0
56,2014-12-21,239.70833333333334,6996.0,583.6666666666666,79.90277777777777,19.490293064290704,0.0,0.0,0.0
56,2014-12-22,212.125,6198.666666666667,979.3333333333334,70.70833333333333,19.466084776295975,0.0,0.0,0.0
56,2014-12-23,199.91666666666666,6069.333333333333,920.3333333333334,66.63888888888889,18.73669769698301,0.0,0.0,0.0
56,2014-12-24,199.58333333333334,6006.666666666667,854.0,66.52777777777777,18.900608120606734,0.0,0.0,0.0
56,2014-12-25,199.29166666666666,5893.333333333333,624.6666666666666,66.43055555555556,19.235929251508292,0.0,0.0,0.0
56,2014-12-26,199.25,5908.0,612.3333333333334,66.41666666666667,19.184164127736402,0.0,0.0,0.0
56,2014-12-27,199.33333333333334,5948.0,720.0,66.44444444444444,19.063121123813794,0.0,0.0,0.0
56,2014-12-28,199.45833333333334,5905.333333333333,494.3333333333333,66.48611111111111,19.212894887860312,0.0,0.0,0.0
56,2014-12-29,199.54166666666666,5917.333333333333,477.6666666666667,66.51388888888889,19.18194311439087,0.0,0.0,0.0
56,2014-12-30,199.25,5880.0,375.6666666666667,66.41666666666667,19.27551729024943,0.0,0.0,0.0
56,2014-12-31,199.625,5910.666666666667,567.3333333333334,66.54166666666667,19.211598381457254,0.0,0.0,0.0
56,2015-01-01,199.29166666666666,5917.333333333333,358.0,66.43055555555556,19.157910611010966,0.0,0.0,0.0
56,2015-01-02,197.91666666666666,5946.666666666667,281.6666666666667,65.97222222222221,18.93188294095665,0.0,0.0,0.0
56,2015-01-03,199.41666666666666,5926.666666666667,320.3333333333333,66.47222222222223,19.13973800149981,0.0,0.0,0.0
56,2015-01-04,199.08333333333334,5944.0,316.0,66.36111111111111,19.05202491775086,0.0,0.0,0.0
56,2015-01-05,198.875,5916.0,298.0,66.29166666666667,19.12216517354068,0.0,0.0,0.0
56,2015-01-06,184.83333333333334,5498.666666666667,497.6666666666667,61.611111111111114,19.120882840284512,0.0,0.0,0.0
56,2015-01-07,31.125,925.3333333333334,39.666666666666664,10.375,19.133577989913544,0.0,0.0,0.0
56,2015-01-08,91.16666666666667,2729.3333333333335,98.66666666666667,30.388888888888886,19.000478342289526,0.0,0.0,0.0
56,2015-01-09,187.45833333333334,5693.333333333333,203.33333333333334,62.48611111111111,18.729370364949258,0.0,0.0,0.0
56,2015-01-10,189.54166666666666,5692.0,206.66666666666666,63.18055555555555,18.941956791207932,0.0,0.0,0.0
56,2015-01-11,199.33333333333334,5957.333333333333,212.33333333333334,66.44444444444444,19.03325499850791,0.0,0.0,0.0
56,2015-01-12,177.375,5356.0,678.6666666666666,59.12500000000001,18.838090459297984,0.0,0.0,0.0
56,2015-01-13,222.08333333333334,6529.333333333333,602.6666666666666,74.02777777777779,19.347825624532025,0.0,0.0,0.0
56,2015-01-14,249.0,7168.0,386.0,83.0,19.759974888392858,0.0,0.0,0.0
56,2015-01-15,245.625,7070.666666666667,367.0,81.875,19.760468720535545,0.0,0.0,0.0
56,2015-01-16,251.75,7154.666666666667,429.3333333333333,83.91666666666666,20.01543864144614,0.0,0.0,0.0
56,2015-01-17,253.625,7262.666666666667,389.3333333333333,84.54166666666667,19.864653134753077,0.0,0.0,0.0
56,2015-01-18,247.125,7133.333333333333,317.0,82.375,19.706486565420562,0.0,0.0,0.0
56,2015-01-19,236.54166666666666,6893.333333333333,328.0,78.84722222222223,19.519262774016763,0.0,0.0,0.0
56,2015-01-20,247.0,7094.666666666667,319.3333333333333,82.33333333333334,19.80386675436948,0.0,0.0,0.0
56,2015-01-21,236.375,6820.0,341.3333333333333,78.79166666666667,19.71524621212121,0.0,0.0,0.0
56,2015-01-22,243.91666666666666,6953.333333333333,349.6666666666667,81.30555555555556,19.954160674336848,0.0,0.0,0.0
56,2015-01-23,228.83333333333334,6641.333333333333,342.3333333333333,76.27777777777777,19.59968296192197,0.0,0.0,0.0
56,2015-01-24,253.79166666666666,7208.0,322.6666666666667,84.59722222222223,20.028462780552474,0.0,0.0,0.0
56,2015-01-25,254.125,7240.0,334.3333333333333,84.70833333333333,19.96612856813996,0.0,0.0,0.0
56,2015-01-26,243.45833333333334,7020.0,352.0,81.15277777777777,19.727523543842988,0.0,0.0,0.0
56,2015-01-27,243.54166666666666,7016.0,315.3333333333333,81.18055555555556,19.745527088876223,0.0,0.0,0.0
56,2015-01-28,212.29166666666666,6102.666666666667,785.6666666666666,70.76388888888889,19.787837511834535,0.0,0.0,0.0
56,2015-01-29,206.08333333333334,6140.0,337.0,68.69444444444444,19.09235658704307,0.0,0.0,0.0
56,2015-01-30,197.20833333333334,5922.666666666667,330.3333333333333,65.7361111111111,18.940568484541497,0.0,0.0,0.0
56,2015-01-31,188.58333333333334,5709.333333333333,337.0,62.861111111111114,18.78896884244123,0.0,0.0,0.0
56,2015-02-01,188.875,5750.666666666667,344.3333333333333,62.958333333333336,18.68277228727104,0.0,0.0,0.0
56,2015-02-02,209.04166666666666,6181.333333333333,329.0,69.68055555555556,19.236928611230947,0.0,0.0,0.0
56,2015-02-03,214.41666666666666,6329.333333333333,339.3333333333333,71.47222222222223,19.27017282845306,0.0,0.0,0.0
56,2015-02-04,213.125,6350.666666666667,340.3333333333333,71.04166666666667,19.089744515011546,0.0,0.0,0.0
56,2015-02-05,228.04166666666666,6560.0,345.6666666666667,76.01388888888889,19.774039845867204,0.0,0.0,0.0
56,2015-02-06,231.75,6570.666666666667,347.3333333333333,77.25,20.06297559862013,0.0,0.0,0.0
56,2015-02-07,231.33333333333334,6540.0,439.6666666666667,77.11111111111111,20.120812096500167,0.0,0.0,0.0
56,2015-02-08,244.75,7001.333333333333,334.3333333333333,81.58333333333333,19.885063559322035,0.0,0.0,0.0
56,2015-02-09,245.54166666666666,6933.333333333333,346.6666666666667,81.84722222222223,20.145041065705126,0.0,0.0,0.0
56,2015-02-10,238.45833333333334,6712.0,392.3333333333333,79.48611111111111,20.20903584790094,0.0,0.0,0.0
56,2015-02-11,260.8333333333333,7237.333333333333,389.0,86.94444444444444,20.500740757799065,0.0,0.0,0.0
56,2015-02-12,251.16666666666666,7034.666666666667,351.0,83.72222222222221,20.30970037275714,0.0,0.0,0.0
56,2015-02-13,241.45833333333334,6828.0,338.6666666666667,80.48611111111111,20.115633950074855,0.0,0.0,0.0
56,2015-02-14,246.33333333333334,6905.333333333333,345.6666666666667,82.11111111111111,20.291940207247215,0.0,0.0,0.0
56,2015-02-15,225.375,6361.333333333333,336.0,75.125,20.15313547998323,0.0,0.0,0.0
56,2015-02-16,210.29166666666666,6062.666666666667,337.0,70.09722222222223,19.730741652004983,0.0,0.0,0.0
56,2015-02-17,217.16666666666666,6249.333333333333,345.3333333333333,72.38888888888889,19.767170720432404,0.0,0.0,0.0
56,2015-02-18,190.41666666666666,5701.333333333333,336.3333333333333,63.47222222222222,18.99824846039913,0.0,0.0,0.0
56,2015-02-19,180.58333333333334,5501.333333333333,325.0,60.19444444444444,18.67216785829698,0.0,0.0,0.0
56,2015-02-20,172.5,5288.0,324.3333333333333,57.49999999999999,18.55592851739788,0.0,0.0,0.0
56,2015-02-21,178.375,5473.333333333333,324.0,59.458333333333336,18.53818133373934,0.0,0.0,0.0
56,2015-02-22,194.0,5817.333333333333,338.6666666666667,64.66666666666666,18.96980288792116,0.0,0.0,0.0
56,2015-02-23,200.70833333333334,5916.0,350.3333333333333,66.90277777777777,19.2984432518218,0.0,0.0,0.0
56,2015-02-24,202.66666666666666,6020.0,322.6666666666667,67.55555555555556,19.150092284976004,0.0,0.0,0.0
56,2015-02-25,199.41666666666666,5920.0,324.0,66.47222222222223,19.161291760510508,0.0,0.0,0.0
56,2015-02-26,187.20833333333334,5646.666666666667,337.0,62.40277777777777,18.858974075167257,0.0,0.0,0.0
56,2015-02-27,181.91666666666666,5518.666666666667,344.0,60.638888888888886,18.750953833454133,0.0,0.0,0.0
56,2015-02-28,181.95833333333334,5530.666666666667,346.6666666666667,60.65277777777778,18.714554956203795,0.0,0.0,0.0
56,2015-03-01,58.125,1965.3333333333333,3104.3333333333335,19.375,16.823323015603798,0.0,0.0,0.0
56,2015-03-02,184.79166666666666,5489.333333333333,370.3333333333333,61.59722222222223,19.149075732734193,0.0,0.0,0.0
56,2015-03-03,193.16666666666666,5674.666666666667,372.0,64.38888888888889,19.36318824404762,0.0,0.0,0.0
56,2015-03-04,175.41666666666666,5417.333333333333,473.6666666666667,58.47222222222223,18.419181741734352,0.0,0.0,0.0
56,2015-03-05,104.45833333333333,3144.0,1713.6666666666667,34.81944444444444,18.899294511591744,0.0,0.0,0.0
56,2015-03-06,153.625,4690.666666666667,383.3333333333333,51.208333333333336,18.629978858726552,0.0,0.0,0.0
56,2015-03-07,158.20833333333334,4836.0,451.0,52.73611111111111,18.609217041172688,0.0,0.0,0.0
56,2015-03-08,160.79166666666666,4936.0,408.6666666666667,53.59722222222222,18.52991485458311,0.0,0.0,0.0
56,2015-03-09,146.95833333333334,4352.0,1306.3333333333333,48.986111111111114,19.208363651450163,0.0,0.0,0.0
56,2015-03-10,213.08333333333334,6232.0,371.0,71.02777777777777,19.449438828269862,0.0,0.0,0.0
56,2015-03-11,145.25,4286.666666666667,1171.6666666666667,48.41666666666667,19.274426516329704,0.0,0.0,0.0
56,2015-03-12,199.25,5742.666666666667,510.6666666666667,66.41666666666667,19.73648276062224,0.0,0.0,0.0
56,2015-03-13,208.33333333333334,6086.666666666667,401.6666666666667,69.44444444444444,19.469925155166116,0.0,0.0,0.0
56,2015-03-14,229.875,6618.666666666667,374.6666666666667,76.625,19.75632995064464,0.0,0.0,0.0
56,2015-03-15,230.54166666666666,6498.666666666667,390.6666666666667,76.84722222222223,20.179490878470794,0.0,0.0,0.0
56,2015-03-16,234.79166666666666,6650.666666666667,409.0,78.26388888888889,20.08179526697407,0.0,0.0,0.0
56,2015-03-17,249.0,6929.333333333333,410.6666666666667,83.0,20.440566673080625,0.0,0.0,0.0
56,2015-03-18,248.41666666666666,6905.333333333333,399.3333333333333,82.80555555555556,20.463556751625152,0.0,0.0,0.0
56,2015-03-19,241.75,6820.0,426.3333333333333,80.58333333333333,20.163556940371453,0.0,0.0,0.0
56,2015-03-20,246.875,6978.666666666667,392.6666666666667,82.29166666666666,20.122859548146728,0.0,0.0,0.0
56,2015-03-21,247.20833333333334,6976.0,398.6666666666667,82.40277777777779,20.157732264589704,0.0,0.0,0.0
56,2015-03-22,249.04166666666666,6982.666666666667,398.3333333333333,83.01388888888889,20.287836746547004,0.0,0.0,0.0
56,2015-03-23,249.04166666666666,6992.0,378.0,83.01388888888889,20.260755347381135,0.0,0.0,0.0
56,2015-03-24,242.16666666666666,6829.333333333333,367.0,80.72222222222221,20.17070561629572,0.0,0.0,0.0
56,2015-03-25,233.875,6642.666666666667,384.3333333333333,77.95833333333333,20.02748331493376,0.0,0.0,0.0
56,2015-03-26,212.625,6229.333333333333,364.6666666666667,70.875,19.41591194884418,0.0,0.0,0.0
56,2015-03-27,216.5,6256.0,367.6666666666667,72.16666666666667,19.68548859761296,0.0,0.0,0.0
56,2015-03-28,218.70833333333334,6285.333333333333,366.0,72.90277777777779,19.79347533057559,0.0,0.0,0.0
56,2015-03-29,220.0,6388.0,352.6666666666667,73.33333333333333,19.590377791692756,0.0,0.0,0.0
56,2015-03-30,218.54166666666666,6333.333333333333,359.6666666666667,72.84722222222221,19.6284923245614,0.0,0.0,0.0
56,2015-03-31,228.91666666666666,6684.0,353.0,76.30555555555556,19.481662261453554,0.0,0.0,0.0
56,2015-04-01,238.66666666666666,6896.0,342.6666666666667,79.55555555555556,19.687000515596807,0.0,0.0,0.0
56,2015-04-02,234.04166666666666,6756.0,335.6666666666667,78.0138888888889,19.70555082724821,0.0,0.0,0.0
56,2015-04-03,211.16666666666666,6112.0,549.3333333333334,70.38888888888889,19.6529186663758,0.0,0.0,0.0
56,2015-04-04,249.0,6957.333333333333,728.0,83.0,20.358302989651207,0.0,0.0,0.0
56,2015-04-05,249.04166666666666,6957.333333333333,529.3333333333334,83.01388888888889,20.361709666858314,0.0,0.0,0.0
56,2015-04-06,249.04166666666666,7053.333333333333,474.6666666666667,83.01388888888889,20.084574866099558,0.0,0.0,0.0
56,2015-04-07,249.0,7013.333333333333,473.3333333333333,83.0,20.19574619771863,0.0,0.0,0.0
56,2015-04-08,248.0,6984.0,435.6666666666667,82.66666666666667,20.199121802214588,0.0,0.0,0.0
56,2015-04-09,240.79166666666666,6949.333333333333,336.3333333333333,80.26388888888889,19.709851264709645,0.0,0.0,0.0
56,2015-04-10,239.375,6644.0,367.3333333333333,79.79166666666667,20.49435267409191,0.0,0.0,0.0
56,2015-04-11,248.33333333333334,6724.0,408.6666666666667,82.77777777777777,21.00836968735541,0.0,0.0,0.0
56,2015-04-12,246.25,6746.666666666667,402.6666666666667,82.08333333333333,20.76213562252964,0.0,0.0,0.0
56,2015-04-13,246.5,6818.666666666667,366.3333333333333,82.16666666666667,20.563758799374263,0.0,0.0,0.0
56,2015-04-14,247.54166666666666,6830.666666666667,372.6666666666667,82.51388888888889,20.614378985295073,0.0,0.0,0.0
56,2015-04-15,244.375,6785.333333333333,360.0,81.45833333333333,20.486634775987422,0.0,0.0,0.0
56,2015-04-16,244.41666666666666,6742.666666666667,389.3333333333333,81.47222222222223,20.61978651703909,0.0,0.0,0.0
56,2015-04-17,248.25,6850.666666666667,402.6666666666667,82.75,20.613012115609187,0.0,0.0,0.0
56,2015-04-18,249.04166666666666,6885.333333333333,389.0,83.01388888888889,20.574632269881228,0.0,0.0,0.0
56,2015-04-19,245.125,6758.666666666667,382.3333333333333,81.70833333333334,20.630588503649637,0.0,0.0,0.0
56,2015-04-20,119.45833333333333,3280.0,2293.0,39.81944444444444,20.71703717818428,0.0,0.0,0.0
56,2015-04-21,0.0,0.0,4066.0,0.0,0.0,0.0,0.0,0.0
56,2015-04-22,0.0,0.0,4384.333333333333,0.0,0.0,0.0,0.0,0.0
56,2015-04-23,0.0,0.0,4812.333333333333,0.0,0.0,0.0,0.0,0.0
56,2015-04-24,25.291666666666668,752.0,5063.0,8.430555555555555,19.13130725472813,0.0,0.0,0.0
56,2015-04-25,204.08333333333334,5726.666666666667,342.3333333333333,68.02777777777777,20.271723418703917,0.0,0.0,0.0
56,2015-04-26,219.08333333333334,5981.333333333333,471.3333333333333,73.02777777777779,20.835137557586567,0.0,0.0,0.0
56,2015-04-27,218.875,5868.0,541.3333333333334,72.95833333333334,21.21734761985912,0.0,0.0,0.0
56,2015-04-28,234.20833333333334,6253.333333333333,780.6666666666666,78.06944444444444,21.304718594527362,0.0,0.0,0.0
56,2015-04-29,229.83333333333334,6116.0,1337.3333333333333,76.61111111111111,21.376203582588477,0.0,0.0,0.0
56,2015-04-30,280.375,7308.0,544.0,93.45833333333333,21.823569490056556,0.0,0.0,0.0
56,2015-05-01,250.125,6624.0,458.6666666666667,83.375,21.479383680555557,1251.10416666667,1079.42708333333,20.7548333333333
56,2015-05-02,229.41666666666666,6568.0,306.6666666666667,76.47222222222221,19.869038858438216,1664.59782608696,2491.57291666667,52.0982916666667
56,2015-05-03,217.16666666666666,6369.333333333333,317.6666666666667,72.38888888888889,19.394751761914733,2465.46875,2362.59375,50.6615
56,2015-05-04,199.45833333333334,6009.333333333333,312.3333333333333,66.48611111111111,18.880388608460912,2571.89583333333,2319.77083333333,49.810625
56,2015-05-05,207.16666666666666,6225.333333333333,319.3333333333333,69.05555555555556,18.929637859641606,2278.34375,1995.64583333333,49.26325
56,2015-05-06,195.0,5970.666666666667,313.6666666666667,65.0,18.577908664582402,2258.28125,1868.54166666667,49.187
56,2015-05-07,234.29166666666666,6872.0,302.6666666666667,78.09722222222221,19.393613172616735,2220.61458333333,1838.98958333333,49.6345
56,2015-05-08,208.04166666666666,6337.333333333333,295.0,69.34722222222223,18.673632661827618,2318.79166666667,1728.63541666667,49.0947916666667
56,2015-05-09,221.04166666666666,6633.333333333333,310.6666666666667,73.68055555555556,18.955155988274708,2515.54166666667,1867.375,49.9358333333333
56,2015-05-10,238.875,5752.0,318.0,79.625,23.623098487482615,2217.35416666667,1874.46875,53.40475
56,2015-05-11,243.54166666666666,3369.3333333333335,311.0,81.18055555555556,41.11632906278855,2243.40625,1830.8125,52.775125
56,2015-05-12,272.25,3944.0,280.6666666666667,90.75,39.26594193711968,1922.3125,1077.63541666667,50.2821666666667
56,2015-05-13,274.625,3802.6666666666665,328.3333333333333,91.54166666666667,41.080606811009815,1667.91666666667,436.447916666667,50.3750833333333
56,2015-05-14,280.4583333333333,3770.6666666666665,337.3333333333333,93.48611111111111,42.309242029113626,1902.3125,179.0,50.6423333333333
56,2015-05-15,259.7083333333333,3492.0,314.6666666666667,86.56944444444444,42.305485952017314,1910.55208333333,64.5833333333333,50.1087083333333
56,2015-05-16,239.0,3240.0,315.0,79.66666666666666,41.9602366255144,1979.51041666667,68.03125,49.6970833333333
56,2015-05-17,228.5,3149.3333333333335,319.3333333333333,76.16666666666667,41.27172417442845,2038.13541666667,63.1458333333333,49.8891666666667
56,2015-05-18,224.41666666666666,3073.3333333333335,302.0,74.80555555555556,41.536555495300064,2150.875,60.65625,50.0091666666667
56,2015-05-19,230.58333333333334,3134.6666666666665,283.0,76.86111111111111,41.84288157521622,2145.23958333333,70.1770833333333,49.6375416666667
56,2015-05-20,219.70833333333334,3816.0,302.0,73.23611111111111,32.750897172723036,1943.94791666667,60.6458333333333,49.365
56,2015-05-21,213.91666666666666,3897.3333333333335,302.0,71.30555555555556,31.2220998688562,1947.21875,71.7083333333333,49.0802916666667
56,2015-05-22,218.66666666666666,3841.3333333333335,304.0,72.88888888888889,32.38065486520884,1951.65625,99.09375,49.541625
56,2015-05-23,214.41666666666666,3738.6666666666665,319.6666666666667,71.47222222222223,32.62322054802663,1937.625,107.197916666667,49.8451666666667
56,2015-05-24,218.16666666666666,3528.0,317.3333333333333,72.72222222222223,35.17587081128748,2018.5625,99.21875,49.2463333333333
56,2015-05-25,213.58333333333334,3065.3333333333335,313.3333333333333,71.19444444444444,39.6346192185008,2092.71875,81.59375,48.5907916666667
56,2015-05-26,200.58333333333334,2786.6666666666665,361.0,66.86111111111111,40.94443281499203,2128.71875,121.145833333333,49.6594583333333
56,2015-05-27,225.54166666666666,3058.6666666666665,314.0,75.18055555555556,41.94494923350771,2120.14583333333,110.104166666667,50.061375
56,2015-05-28,232.625,4788.0,201.0,77.54166666666666,27.636769876079086,2152.60416666667,106.520833333333,50.396125
56,2015-05-29,259.7083333333333,7560.0,13.666666666666666,86.56944444444444,19.541105415931803,2240.98958333333,184.895833333333,50.0734166666667
56,2015-05-30,262.0416666666667,7678.666666666667,8.333333333333334,87.34722222222221,19.41196840452625,2257.84375,238.125,49.703
56,2015-05-31,266.9583333333333,7610.666666666667,9.0,88.98611111111111,19.952890497255314,2115.40625,228.6875,50.224
56,2015-06-01,272.4166666666667,7670.666666666667,72.33333333333333,90.80555555555556,20.201592285184542,2238.59375,219.833333333333,50.324625
56,2015-06-02,289.625,8134.666666666667,60.666666666666664,96.54166666666667,20.25262508195378,2287.32291666667,230.625,50.4040833333333
56,2015-06-03,292.5,8225.333333333334,367.0,97.5,20.22820757010861,2206.55208333333,234.21875,51.1157083333333
56,2015-06-04,294.4583333333333,8142.666666666667,205.33333333333334,98.15277777777777,20.570376037061294,2232.36458333333,219.28125,51.2087083333333
56,2015-06-05,268.375,7318.666666666667,23.0,89.45833333333333,20.859078953361266,2184.0,196.34375,50.71475
56,2015-06-06,272.375,7649.333333333333,36.333333333333336,90.79166666666667,20.254834299285342,2179.57291666667,222.125,50.16425
56,2015-06-07,282.6666666666667,8048.0,48.0,94.22222222222221,19.97890435166777,2273.48958333333,245.75,50.3783333333333
56,2015-06-08,272.375,7864.0,8.0,90.79166666666667,19.701930209393016,2258.41666666667,256.708333333333,50.1839166666667
56,2015-06-09,279.0,7970.666666666667,19.333333333333332,93.0,19.911069755771162,2183.13541666667,214.479166666667,50.5685
56,2015-06-10,271.125,7756.0,18.333333333333332,90.375,19.884597408457967,2225.35416666667,191.666666666667,50.7331666666667
56,2015-06-11,259.625,7496.0,231.33333333333334,86.54166666666666,19.701621420313057,2287.23958333333,185.885416666667,50.0265833333333
56,2015-06-12,254.625,7473.333333333333,11.666666666666666,84.875,19.380801181980374,2246.69791666667,149.708333333333,50.1477083333333
56,2015-06-13,255.91666666666666,7468.0,17.666666666666668,85.30555555555556,19.493027658751412,2167.55208333333,125.3125,50.3045
56,2015-06-14,255.16666666666666,7460.0,20.666666666666668,85.05555555555556,19.456743372058387,2250.48958333333,150.041666666667,50.54475
56,2015-06-15,264.0416666666667,7676.0,22.0,88.01388888888889,19.566923057437325,2283.51041666667,138.46875,50.808625
56,2015-06-16,259.2083333333333,7432.0,51.666666666666664,86.40277777777777,19.839389165470635,2251.97916666667,143.427083333333,50.622125
56,2015-06-17,278.1666666666667,7557.333333333333,59.666666666666664,92.72222222222221,20.937341948953186,2270.76041666667,135.666666666667,50.9934583333333
56,2015-06-18,275.9583333333333,7522.666666666667,23.0,91.98611111111111,20.86684224713459,2311.15625,154.541666666667,50.834875
56,2015-06-19,286.2083333333333,7769.333333333333,38.666666666666664,95.40277777777779,20.95480182054802,2388.1875,167.447916666667,50.452375
56,2015-06-20,281.625,7656.0,21.666666666666668,93.875,20.924462839602924,2317.02083333333,141.770833333333,50.4712916666667
56,2015-06-21,248.58333333333334,6998.666666666667,2.0,82.86111111111111,20.20420357845939,2324.09375,101.989583333333,50.2595416666667
56,2015-06-22,217.04166666666666,6365.333333333333,139.0,72.34722222222221,19.39576896557743,2232.42708333333,75.15625,50.106875
56,2015-06-23,227.25,6568.0,1.3333333333333333,75.75,19.681390834348356,2345.16666666667,84.59375,50.0115
56,2015-06-24,246.25,6877.333333333333,8.666666666666666,82.08333333333333,20.367663096161305,2260.89583333333,91.6354166666667,50.8805833333333
56,2015-06-25,261.5,7280.0,26.333333333333332,87.16666666666667,20.432680860805856,2213.29166666667,131.6875,50.9085416666667
56,2015-06-26,249.125,6800.0,17.666666666666668,83.04166666666667,20.839794730392157,2154.38541666667,98.625,50.9354166666667
56,2015-06-27,222.79166666666666,6234.666666666667,0.0,74.26388888888889,20.326880836541203,2204.69791666667,66.6770833333333,50.2809583333333
56,2015-06-28,201.29166666666666,5845.333333333333,0.0,67.09722222222221,19.588516717989656,2218.1875,71.4895833333333,49.414
56,2015-06-29,233.45833333333334,6550.666666666667,23.0,77.81944444444444,20.272575098378454,2330.36458333333,129.322916666667,50.4495833333333
56,2015-06-30,252.29166666666666,7024.0,674.3333333333334,84.09722222222223,20.43165001740066,2344.32291666667,129.854166666667,50.7429166666667
56,2015-07-01,270.4583333333333,7709.333333333333,229.0,90.15277777777779,19.95577420586879,2370.94791666667,173.166666666667,51.502625
56,2015-07-02,242.41666666666666,6626.666666666667,1266.3333333333333,80.80555555555556,20.80905642186452,2254.66666666667,111.385416666667,51.745125
56,2015-07-03,270.3333333333333,7394.666666666667,137.33333333333334,90.11111111111111,20.79534048563529,2253.14583333333,100.072916666667,51.697625
56,2015-07-04,225.41666666666666,6426.666666666667,233.0,75.13888888888889,19.95194718188105,2247.75,70.875,51.1802916666667
56,2015-07-05,208.875,5941.333333333333,705.0,69.625,19.998046875,2255.83333333333,62.7604166666667,51.2982916666667
56,2015-07-06,208.91666666666666,6022.666666666667,1056.6666666666667,69.63888888888889,19.731917847391337,2378.46875,90.5520833333333,51.65425
56,2015-07-07,213.25,6014.666666666667,858.0,71.08333333333333,20.16798520283751,2429.77083333333,1032.97916666667,54.0040833333333
56,2015-07-08,199.33333333333334,5348.0,644.0,66.44444444444444,21.2018407712125,2206.77083333333,1757.26041666667,56.6717916666667
56,2015-07-09,199.20833333333334,5445.333333333333,552.6666666666666,66.40277777777777,20.80980783749592,2237.82291666667,1830.3125,56.4485416666667
56,2015-07-10,205.41666666666666,5572.0,1346.3333333333333,68.47222222222223,20.970539702480657,2261.0,1111.625,54.6624166666667
56,2015-07-11,199.0,5738.666666666667,1866.6666666666667,66.33333333333333,19.725458875464682,2283.35416666667,66.71875,51.4645833333333
56,2015-07-12,195.54166666666666,5676.0,1972.0,65.18055555555556,19.596655753269125,2318.15625,50.8229166666667,51.7244166666667
56,2015-07-13,193.25,5664.0,1426.3333333333333,64.41666666666667,19.40802289312618,2310.67708333333,61.1875,51.2745416666667
56,2015-07-14,193.54166666666666,5684.0,1602.3333333333333,64.51388888888889,19.368921778481507,2333.14583333333,71.3333333333333,51.188875
56,2015-07-15,201.08333333333334,5834.666666666667,1275.0,67.02777777777777,19.604016700944545,2241.3125,51.9895833333333,51.3234583333333
56,2015-07-16,199.20833333333334,5826.666666666667,1141.3333333333333,66.40277777777777,19.4478844870328,2192.07291666667,51.8958333333333,51.45825
56,2015-07-17,208.875,5973.333333333333,458.6666666666667,69.625,19.890914481026783,2224.0625,63.3333333333333,51.1624166666667
56,2015-07-18,190.875,5801.333333333333,587.6666666666666,63.625,18.71570831418065,2341.23958333333,71.9479166666667,50.4194583333333
56,2015-07-19,179.33333333333334,5574.666666666667,821.0,59.77777777777777,18.298991469345452,2287.71875,80.84375,50.092125
56,2015-07-20,180.29166666666666,5470.666666666667,950.6666666666666,60.09722222222222,18.746510429360633,2241.27083333333,77.5208333333333,50.8656666666667
56,2015-07-21,188.25,5569.333333333333,714.0,62.74999999999999,19.227233959779745,2259.79166666667,73.0416666666667,50.799625
56,2015-07-22,199.20833333333334,5724.0,740.6666666666666,66.40277777777777,19.796705149856358,2251.70833333333,59.09375,51.376125
56,2015-07-23,199.20833333333334,5698.666666666667,613.3333333333334,66.40277777777777,19.884711092263295,2121.55208333333,72.3229166666667,51.822125
56,2015-07-24,175.41666666666666,5133.333333333333,1016.3333333333334,58.47222222222223,19.438216991341992,2139.125,65.2395833333333,51.4719166666667
56,2015-07-25,189.29166666666666,5514.666666666667,513.6666666666666,63.09722222222223,19.525279809397166,2126.23958333333,59.15625,51.11475
56,2015-07-26,151.58333333333334,4702.666666666667,654.6666666666666,50.527777777777786,18.335480460258953,2118.60416666667,64.7916666666667,50.9455416666667
56,2015-07-27,159.375,4897.333333333333,1226.3333333333333,53.125,18.511668765314457,2134.73958333333,52.4375,49.8475833333333
56,2015-07-28,159.33333333333334,4876.0,1172.0,53.11111111111111,18.587799653632306,2151.44791666667,46.9375,49.9560416666667
56,2015-07-29,159.375,4886.666666666667,1229.6666666666667,53.125,18.55207622783083,2149.15625,43.5104166666667,49.88625
56,2015-07-30,189.54166666666666,5482.666666666667,1409.3333333333333,63.18055555555555,19.665178390483142,2187.71875,101.0,51.31375
56,2015-07-31,239.79166666666666,6608.0,17.0,79.93055555555556,20.64187243576809,2161.48958333333,80.4791666666667,51.1955416666667
56,2015-08-01,241.75,6637.333333333333,66.66666666666667,80.58333333333333,20.718480062274004,2114.72916666667,66.3125,51.1565
56,2015-08-02,231.16666666666666,6457.333333333333,14.0,77.05555555555556,20.36371653245234,2125.72916666667,67.15625,50.6424583333333
56,2015-08-03,233.75,6530.666666666667,35.333333333333336,77.91666666666667,20.360064056757864,2112.72916666667,67.3958333333333,50.6109583333333
56,2015-08-04,256.8333333333333,7040.0,31.333333333333332,85.61111111111111,20.7521819760101,2120.27083333333,59.75,51.28525
56,2015-08-05,244.5,6718.666666666667,25.666666666666668,81.5,20.70049861083548,1983.20833333333,49.3958333333333,51.3525833333333
56,2015-08-06,239.45833333333334,6649.333333333333,58.0,79.81944444444444,20.485043404518414,1907.80208333333,51.2291666666667,50.7724166666667
56,2015-08-07,246.83333333333334,6829.333333333333,25.333333333333332,82.27777777777779,20.559404692177534,1639.71875,48.9270833333333,50.8419583333333
56,2015-08-08,237.25,6625.333333333333,17.0,79.08333333333334,20.369648068021736,1632.34375,46.5625,50.50475
56,2015-08-09,248.16666666666666,6893.333333333333,29.333333333333332,82.72222222222221,20.478550128949063,1736.27083333333,49.9583333333333,50.7216666666667
56,2015-08-10,232.66666666666666,6544.0,15.0,77.55555555555556,20.224412523770717,1796.48958333333,61.4270833333333,50.3004166666667
56,2015-08-11,218.45833333333334,6265.333333333333,14.333333333333334,72.81944444444444,19.833961791515925,1857.58333333333,47.96875,49.5014583333333
56,2015-08-12,261.875,7229.333333333333,162.33333333333334,87.29166666666667,20.605389501106604,1830.95833333333,67.3854166666667,50.7890416666667
56,2015-08-13,278.9166666666667,7488.0,420.0,92.97222222222223,21.188180718779677,1763.875,75.28125,51.6288333333333
56,2015-08-14,277.7916666666667,7484.0,278.6666666666667,92.59722222222221,21.113997824989607,1842.27083333333,86.3854166666667,51.6209166666667
56,2015-08-15,281.7916666666667,7580.0,399.0,93.93055555555556,21.146766893872762,1840.16666666667,86.3333333333333,51.8436666666667
56,2015-08-16,281.0416666666667,7564.0,425.3333333333333,93.68055555555556,21.13509625271755,1697.34375,82.2604166666667,51.659625
56,2015-08-17,266.2916666666667,7210.666666666667,436.0,88.76388888888889,21.00715279061884,1686.04166666667,73.2083333333333,51.5007083333333
56,2015-08-18,269.7083333333333,7368.0,63.333333333333336,89.90277777777777,20.82235210067559,1604.42708333333,57.8541666666667,50.9824583333333
56,2015-08-19,281.625,7617.333333333333,195.33333333333334,93.875,21.030678387012077,1521.10416666667,61.4583333333333,51.3674583333333
56,2015-08-20,280.0,7532.0,800.6666666666666,93.33333333333333,21.14622057001239,1262.0,30.25,51.7442916666667
56,2015-08-21,283.375,7516.0,844.3333333333334,94.45833333333333,21.44666655579209,1081.23958333333,18.84375,52.3414166666667
56,2015-08-22,281.875,7440.0,504.0,93.95833333333333,21.551061267921146,987.0625,16.09375,52.3155416666667
56,2015-08-23,234.45833333333334,6524.0,46.666666666666664,78.15277777777779,20.44262956434362,865.927083333333,8.21875,50.6221666666667
56,2015-08-24,224.25,6508.0,60.0,74.75,19.60062615242778,864.614583333333,13.1770833333333,50.4344166666667
56,2015-08-25,240.70833333333334,6754.666666666667,443.3333333333333,80.23611111111111,20.27086314811159,783.395833333333,9.64583333333333,51.0256666666667
56,2015-08-26,254.91666666666666,7173.333333333333,49.0,84.97222222222223,20.21446522614622,738.770833333333,10.34375,51.1586666666667
56,2015-08-27,252.95833333333334,7154.666666666667,87.0,84.31944444444444,20.111507446577214,772.072916666667,10.0625,50.885125
56,2015-08-28,275.9583333333333,7709.333333333333,112.66666666666667,91.98611111111111,20.36159182952842,680.270833333333,9.15625,51.44875
56,2015-08-29,252.54166666666666,7233.333333333333,72.66666666666667,84.18055555555556,19.860016321044547,594.520833333333,6.76041666666667,51.0042916666667
56,2015-08-30,267.2083333333333,7604.0,72.33333333333333,89.06944444444444,19.989085605529255,456.8125,3.80208333333333,50.9702916666667
56,2015-08-31,254.66666666666666,7348.0,3.6666666666666665,84.88888888888889,19.714601100828645,438.0625,3.98958333333333,50.7161666666667
56,2015-09-01,246.375,7209.333333333333,108.0,82.125,19.439566187349733,425.239583333333,4.04166666666667,50.23
56,2015-09-02,259.25,7490.666666666667,37.333333333333336,86.41666666666666,19.687171813812746,344.0,2.65625,50.7065416666667
56,2015-09-03,256.875,7330.666666666667,37.666666666666664,85.625,19.93257491360495,236.53125,1.04166666666667,50.40025
56,2015-09-04,237.125,6706.666666666667,6.333333333333333,79.04166666666667,20.1120185139165,180.78125,0.552083333333333,50.1380416666667
56,2015-09-05,237.125,6793.333333333333,274.0,79.04166666666667,19.85543731599607,215.833333333333,1.17708333333333,50.2061666666667
56,2015-09-06,271.8333333333333,7386.666666666667,126.33333333333333,90.61111111111111,20.933374699157643,166.729166666667,0.875,51.161875
56,2015-09-07,262.1666666666667,7186.666666666667,347.6666666666667,87.3888888888889,20.75080782312925,189.510416666667,1.125,51.10875
56,2015-09-08,265.875,7233.333333333333,99.66666666666667,88.625,20.908557027649767,221.9375,1.51041666666667,50.8265
56,2015-09-09,264.25,7218.666666666667,149.66666666666666,88.08333333333334,20.822987855559656,210.708333333333,1.46875,50.7935
56,2015-09-10,265.1666666666667,7189.333333333333,111.66666666666667,88.38888888888889,20.98047647749753,145.760416666667,0.666666666666667,50.4983333333333
56,2015-09-11,226.70833333333334,6385.333333333333,235.0,75.56944444444444,20.19616677977309,142.260416666667,0.958333333333333,49.765125
56,2015-09-12,255.91666666666666,7092.0,45.333333333333336,85.30555555555556,20.526498950303942,161.635416666667,1.19791666666667,49.9451666666667
56,2015-09-13,267.875,7217.333333333333,518.3333333333334,89.29166666666667,21.112538680029562,142.645833333333,1.04166666666667,50.7080833333333
56,2015-09-14,269.4166666666667,7174.666666666667,441.3333333333333,89.80555555555556,21.360320649817258,120.979166666667,0.895833333333333,51.5029166666667
56,2015-09-15,275.2916666666667,7308.0,50.666666666666664,91.76388888888889,21.42789769962902,112.53125,0.822916666666667,51.7095833333333
56,2015-09-16,245.58333333333334,6782.666666666667,141.33333333333334,81.8611111111111,20.59602704606513,98.4270833333333,0.697916666666667,51.3654583333333
56,2015-09-17,252.33333333333334,6974.666666666667,46.666666666666664,84.11111111111111,20.57956572994329,87.9375,0.708333333333333,50.8387916666667
56,2015-09-18,232.66666666666666,6660.0,15.0,77.55555555555556,19.872155488822155,88.21875,0.520833333333333,50.237
56,2015-09-19,244.375,6976.0,119.33333333333333,81.45833333333333,19.92669808390673,87.9166666666667,0.708333333333333,50.0379583333333
56,2015-09-20,267.7916666666667,7249.333333333333,240.0,89.26388888888889,21.01280481730121,72.0,0.604166666666667,51.3315416666667
56,2015-09-21,255.33333333333334,7014.666666666667,240.66666666666666,85.11111111111111,20.70549008426788,59.65625,0.416666666666667,51.01925
56,2015-09-22,245.25,6904.0,20.666666666666668,81.75,20.206601245654692,65.5104166666667,0.510416666666667,50.65325
56,2015-09-23,249.45833333333334,6996.0,98.0,83.15277777777777,20.283049639476523,59.8541666666667,0.541666666666667,50.7970416666667
56,2015-09-24,260.1666666666667,7160.0,148.33333333333334,86.72222222222223,20.66920003103662,68.46875,0.635416666666667,51.3035
56,2015-09-25,247.04166666666666,6902.666666666667,114.66666666666667,82.34722222222223,20.358151640267852,73.1145833333333,0.729166666666667,50.9100416666667
56,2015-09-26,256.3333333333333,7101.333333333333,76.33333333333333,85.44444444444444,20.532896795593942,65.90625,0.520833333333333,51.03875
56,2015-09-27,252.95833333333334,7021.333333333333,222.66666666666666,84.31944444444444,20.493419855361438,53.5416666666667,0.416666666666667,51.127
56,2015-09-28,259.375,7178.666666666667,328.0,86.45833333333334,20.552722766530458,51.6145833333333,0.28125,51.220875
56,2015-09-29,269.5833333333333,7332.0,259.3333333333333,89.86111111111111,20.914891722737465,58.8541666666667,0.34375,51.258125
56,2015-09-30,266.4583333333333,7414.666666666667,601.6666666666666,88.81944444444444,20.441968433435232,62.1875,1.09375,51.3999583333334
56,2015-10-01,276.1666666666667,7534.666666666667,231.33333333333334,92.05555555555556,20.849337137969677,62.1041666666667,1.46875,51.7475833333333
56,2015-10-02,264.8333333333333,7292.0,140.66666666666666,88.27777777777777,20.659082251478026,54.0833333333333,1.04166666666667,51.2675
56,2015-10-03,266.7916666666667,7313.333333333333,216.66666666666666,88.93055555555556,20.751138521725917,66.6875,1.98958333333333,51.4302083333333
56,2015-10-04,262.0833333333333,7225.333333333333,47.333333333333336,87.36111111111111,20.63319839146214,62.125,1.29166666666667,51.1014166666667
56,2015-10-05,230.25,6670.666666666667,21.0,76.75,19.63430066959824,47.9270833333333,0.708333333333333,50.1302083333333
56,2015-10-06,237.41666666666666,6804.0,77.66666666666667,79.13888888888889,19.848693987197073,54.5416666666667,0.822916666666667,50.4224166666667
56,2015-10-07,254.54166666666666,7113.333333333333,41.0,84.84722222222221,20.354983794126834,38.78125,0.53125,50.8495416666667
56,2015-10-08,253.16666666666666,7069.333333333333,41.666666666666664,84.38888888888889,20.37103530114422,23.125,0.0208333333333333,51.1551666666667
56,2015-10-09,263.9583333333333,7290.666666666667,397.0,87.98611111111111,20.594591067727386,20.0833333333333,0.0208333333333333,51.2940833333333
56,2015-10-10,276.5416666666667,7556.0,648.0,92.18055555555556,20.818702760131757,21.0625,0.0208333333333333,51.639125
56,2015-10-11,279.625,7646.666666666667,251.33333333333334,93.20833333333334,20.801223299912817,23.3125,0.0625,51.32775
56,2015-10-12,278.875,7725.333333333333,104.33333333333333,92.95833333333333,20.53418137297204,32.5454545454545,0.780318181818182,51.0539090909091
56,2015-10-13,260.9583333333333,7358.666666666667,277.6666666666667,86.98611111111111,20.172377053512108,32.9479166666667,0.28125,50.6432083333333
56,2015-10-14,277.2916666666667,7577.333333333333,164.33333333333334,92.43055555555556,20.816392273740398,24.1458333333333,0.104166666666667,50.832375
56,2015-10-15,291.375,7780.0,397.6666666666667,97.125,21.303831940874034,15.9166666666667,0.0416666666666667,51.59575
56,2015-10-16,290.3333333333333,7693.333333333333,329.0,96.77777777777777,21.46680387059503,13.59375,0.0,51.8380416666667
56,2015-10-17,286.9583333333333,7598.666666666667,131.66666666666666,95.65277777777777,21.48159307919518,9.79166666666667,0.0,51.636
56,2015-10-18,263.875,7200.0,17.333333333333332,87.95833333333334,20.847346643518517,9.77083333333333,0.0,51.12825
56,2015-10-19,212.16666666666666,6021.333333333333,634.6666666666666,70.72222222222221,20.04331358872158,10.6145833333333,0.125,50.846375
56,2015-10-20,260.4583333333333,7184.0,213.66666666666666,86.81944444444444,20.623243589148725,9.27083333333333,0.125,50.6602083333333
56,2015-10-21,286.8333333333333,7721.333333333333,430.3333333333333,95.61111111111111,21.131112214355607,8.89583333333333,0.125,51.5217083333333
56,2015-10-22,292.5,7886.666666666667,175.66666666666666,97.5,21.096840659340657,8.83333333333333,0.1875,50.9620833333333
56,2015-10-23,285.375,7678.666666666667,454.3333333333333,95.125,21.140494769057128,9.11458333333333,0.229166666666667,50.876625
56,2015-10-24,291.25,7833.333333333333,130.66666666666666,97.08333333333333,21.14970744680851,9.64583333333333,0.270833333333333,50.38325
56,2015-10-25,256.7916666666667,7050.666666666667,592.0,85.59722222222223,20.717425263174487,9.21875,0.375,50.313625
56,2015-10-26,274.3333333333333,7468.0,238.66666666666666,91.44444444444444,20.895814735463905,10.5208333333333,0.25,50.7823333333333
56,2015-10-27,278.3333333333333,7489.333333333333,205.0,92.77777777777779,21.14010296124859,9.14583333333333,0.208333333333333,50.9465
56,2015-10-28,274.0416666666667,7514.666666666667,69.66666666666667,91.34722222222223,20.743971973326236,7.6875,0.21875,49.9011666666667
56,2015-10-29,264.5,7326.666666666667,24.666666666666668,88.16666666666667,20.535452684258416,6.8125,0.0,49.6095
56,2015-10-30,271.625,7316.0,88.0,90.54166666666667,21.11937591124476,6.25,0.0,50.4536666666667
56,2015-10-31,273.9166666666667,7306.666666666667,466.6666666666667,91.30555555555556,21.32476239355231,6.91666666666667,0.0,50.908875
56,2015-11-01,273.875,7452.0,701.0,91.29166666666667,20.905693661656823,7.51086956521739,0.0,50.8390869565217
56,2015-11-02,274.625,7448.0,250.33333333333334,91.54166666666667,20.97420168725385,6.63541666666667,0.0,51.09425
56,2015-11-03,272.1666666666667,7422.666666666667,38.0,90.72222222222223,20.857392521405906,6.08333333333333,0.0,51.0591666666667
56,2015-11-04,262.9166666666667,7284.0,13.666666666666666,87.63888888888889,20.532092790896332,5.82291666666667,0.0,50.6717083333333
56,2015-11-05,243.20833333333334,6957.333333333333,27.666666666666668,81.06944444444444,19.884774857863807,6.17708333333333,0.0,50.102125
56,2015-11-06,227.75,6444.0,522.3333333333334,75.91666666666667,20.104250724187875,8.34375,0.0,49.957125
56,2015-11-07,257.0416666666667,7201.333333333333,8.0,85.68055555555556,20.303721725914954,8.45833333333333,0.0,50.24375
56,2015-11-08,246.04166666666666,6945.333333333333,0.6666666666666666,82.01388888888889,20.151185648237025,8.07291666666667,0.0,50.4914166666667
56,2015-11-09,248.16666666666666,7046.666666666667,0.6666666666666666,82.72222222222221,20.032943077893407,9.28125,0.0,50.04075
56,2015-11-10,283.5,7834.666666666667,2.0,94.5,20.583421970728384,9.85416666666667,0.0,50.1652083333333
56,2015-11-11,275.25,7522.666666666667,368.3333333333333,91.75,20.813280973059197,10.71875,0.0833333333333333,50.6840416666667
56,2015-11-12,278.9166666666667,7589.333333333333,272.3333333333333,92.97222222222223,20.905274581283674,13.0208333333333,0.28125,50.5512916666667
56,2015-11-13,279.5,7540.0,346.3333333333333,93.16666666666666,21.0860632183908,12.65625,0.1875,50.6975
56,2015-11-14,214.29166666666666,5880.0,1478.6666666666667,71.43055555555556,20.730653580876794,8.82291666666667,0.166666666666667,50.4197916666667
56,2015-11-15,236.75,6910.666666666667,743.3333333333334,78.91666666666667,19.48745297125217,6.625,0.0833333333333333,49.410125
56,2015-11-16,237.54166666666666,6892.0,987.0,79.18055555555556,19.605574297091636,9.19791666666667,0.15625,50.0644583333333
56,2015-11-17,249.08333333333334,7089.333333333333,742.6666666666666,83.02777777777777,19.98592760641966,8.86458333333333,0.0833333333333333,50.2814583333333
56,2015-11-18,260.5416666666667,7374.666666666667,239.0,86.84722222222221,20.096472345266076,9.04166666666667,0.0833333333333333,49.9481666666667
56,2015-11-19,279.75,7960.0,18.333333333333332,93.25,19.99134736180904,7.84375,0.0833333333333333,49.1984583333333
56,2015-11-20,275.2083333333333,7669.333333333333,21.666666666666668,91.73611111111111,20.412161892964765,7.77083333333333,0.0833333333333333,49.4870416666667
56,2015-11-21,260.2916666666667,7346.666666666667,0.6666666666666666,86.76388888888889,20.153708219903205,6.94791666666667,0.0833333333333333,49.0405416666667
56,2015-11-22,247.29166666666666,7105.333333333333,1.6666666666666667,82.43055555555556,19.797486825232998,6.28125,0.0729166666666667,48.6429166666667
56,2015-11-23,265.5416666666667,7516.0,6.333333333333333,88.51388888888889,20.096986613742533,8.21875,0.0833333333333333,48.72475
56,2015-11-24,273.8333333333333,7740.0,2.0,91.27777777777779,20.12474519092736,7.95833333333333,0.0729166666666667,48.8322083333333
56,2015-11-25,281.75,7904.0,27.0,93.91666666666667,20.276922022604587,7.58333333333333,0.0833333333333333,49.3014583333333
56,2015-11-26,279.875,7844.0,8.0,93.29166666666666,20.296051653068165,7.6875,0.0833333333333333,49.6115
56,2015-11-27,252.25,7282.666666666667,1.0,84.08333333333333,19.70270162028561,9.80208333333333,0.0,49.5335416666667
56,2015-11-28,249.04166666666666,7221.333333333333,6.333333333333333,83.01388888888889,19.617319246984245,9.0,0.0,48.6398333333333
56,2015-11-29,258.875,7397.333333333333,1.0,86.29166666666667,19.90673159246575,9.28125,0.0,48.889875
56,2015-11-30,268.5,7626.666666666667,0.3333333333333333,89.5,20.02601617132867,10.3958333333333,0.0,48.98025
56,2015-12-01,285.375,8021.333333333333,60.0,95.125,20.237385201961438,12.0,0.0,48.981375
56,2015-12-02,287.5,8014.666666666667,173.66666666666666,95.83333333333334,20.405038679088335,12.03125,0.0,49.2196666666667
56,2015-12-03,287.6666666666667,7902.666666666667,150.66666666666666,95.88888888888889,20.70622434058827,12.0625,0.0,49.629625
56,2015-12-04,285.9583333333333,7817.333333333333,24.666666666666668,95.31944444444444,20.807943707715047,10.84375,0.0,49.98025
56,2015-12-05,288.5416666666667,7870.666666666667,95.66666666666667,96.18055555555556,20.853648744988423,10.0104166666667,0.0,50.342
56,2015-12-06,288.4166666666667,7825.333333333333,271.0,96.13888888888889,20.96537066223661,12.8541666666667,0.666666666666667,50.5375416666667
56,2015-12-07,277.6666666666667,7464.0,1316.0,92.55555555555556,21.16104710015482,2.1875,1.42708333333333,51.05675
56,2015-12-08,288.875,7802.666666666667,713.6666666666666,96.29166666666666,21.05968846120984,0.0,0.78125,51.1094583333333
56,2015-12-09,288.875,7996.0,430.0,96.29166666666666,20.550491391529096,0.0,0.270833333333333,50.4652083333333
56,2015-12-10,288.875,8014.666666666667,316.3333333333333,96.29166666666666,20.502627994510064,0.0,0.145833333333333,50.3935
56,2015-12-11,288.875,8005.333333333333,967.0,96.29166666666666,20.526531791305793,0.0,0.104166666666667,50.6823333333333
56,2015-12-12,288.875,7988.0,887.0,96.29166666666666,20.57107275496578,0.0,0.0833333333333333,51.0385
56,2015-12-13,285.7916666666667,7964.0,334.0,95.26388888888889,20.412836060885095,0.0,0.15625,51.1229583333333
56,2015-12-14,288.5416666666667,8166.666666666667,212.66666666666666,96.18055555555556,20.097810374149656,0.0,0.09375,50.041375
56,2015-12-15,288.875,7918.666666666667,424.6666666666667,96.29166666666666,20.751186542347195,0.0,0.0208333333333333,50.4321666666667
56,2015-12-16,288.875,7964.0,490.0,96.29166666666666,20.63306493805458,0.0,0.104166666666667,50.962125
56,2015-12-17,288.375,7974.666666666667,251.0,96.125,20.56980176809898,0.0,0.125,50.5665
56,2015-12-18,288.875,7922.666666666667,585.3333333333334,96.29166666666666,20.740709672669134,0.0,0.0416666666666667,50.463125
56,2015-12-19,288.5833333333333,7736.0,245.33333333333334,96.19444444444444,21.219728470067793,0.0,0.291666666666667,51.356875
56,2015-12-20,281.5,7777.333333333333,166.0,93.83333333333333,20.58888007886165,0.0,0.25,51.019375
56,2015-12-21,288.875,7928.0,954.6666666666666,96.29166666666666,20.726756958459465,0.0,0.25,51.3704583333333
56,2015-12-22,288.9166666666667,8033.333333333333,661.6666666666666,96.30555555555556,20.45793741355463,0.0,0.208333333333333,51.16175
56,2015-12-23,288.875,8072.0,587.6666666666666,96.29166666666666,20.35700311777337,0.0,0.125,51.2172083333333
56,2015-12-24,288.25,8125.333333333333,178.33333333333334,96.08333333333333,20.179628528060388,0.0,0.104166666666667,50.5675
56,2015-12-25,288.875,8068.0,551.0,96.29166666666666,20.367095831267555,0.0,0.09375,51.2955416666667
56,2015-12-26,288.875,7934.666666666667,801.0,96.29166666666666,20.709342442446648,0.0,0.177083333333333,51.8504166666667
56,2015-12-27,288.875,8022.666666666667,941.0,96.29166666666666,20.482183293169353,0.0,0.0833333333333333,51.048125
56,2015-12-28,288.875,7902.666666666667,837.6666666666666,96.29166666666666,20.793200080141723,0.0,0.0104166666666667,51.3226666666667
56,2015-12-29,291.4583333333333,8048.0,746.3333333333334,97.15277777777777,20.600300109067817,0.0,0.177083333333333,51.0635416666667
56,2015-12-30,85.70833333333333,2345.3333333333335,275.0,28.569444444444443,20.787559811445895,0.0,0.104166666666667,51.4387916666667
56,2015-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0833333333333333,51.6369166666667
56,2016-01-01,281.625,7652.0,854.6666666666666,93.875,20.93540087558808,0.0,0.0833333333333333,51.375375
56,2016-01-02,164.5,4492.0,557.3333333333334,54.833333333333336,20.831051498961116,0.0,36.0625,55.9747916666667
56,2016-01-03,0.0,0.0,0.0,0.0,0.0,0.0,58.03125,59.27425
56,2016-01-04,0.0,0.0,0.0,0.0,0.0,0.0,32.9375,54.2182083333333
56,2016-01-05,26.208333333333332,726.375,0.9166666666666666,8.73611111111111,20.524073118032852,0.0,8.30208333333333,53.903375
56,2016-01-06,292.375,8784.0,258.0,97.45833333333334,18.93358900652702,0.0,0.0208333333333333,50.6009583333333
56,2016-01-07,290.4166666666667,8790.666666666666,376.6666666666667,96.80555555555556,18.792508784569492,0.0,0.0,50.8534166666667
56,2016-01-08,293.4583333333333,8697.333333333334,571.0,97.81944444444444,19.19311075553171,3.375,0.0,50.8855
56,2016-01-09,286.5833333333333,8522.666666666666,109.33333333333333,95.52777777777777,19.12759927774301,17.7395833333333,0.0,51.0570416666667
