ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
56,2016-01-10,287.125,8594.666666666666,628.0,95.70833333333333,19.003211778622404,27.03125,0.0,50.6180833333333
56,2016-01-11,280.7916666666667,8378.666666666666,180.33333333333334,93.59722222222221,19.0631357084129,25.1875,0.0,50.5987083333333
56,2016-01-12,293.0,8673.333333333334,368.0,97.66666666666667,19.216160645657187,23.90625,0.0,50.1689166666667
56,2016-01-13,288.5,8572.0,243.0,96.16666666666667,19.14470563073573,20.0104166666667,0.0,49.7402916666667
56,2016-01-14,293.4166666666667,8668.0,561.0,97.80555555555556,19.25532770599395,14.5416666666667,0.0,50.3229166666667
56,2016-01-15,293.8333333333333,8702.666666666666,954.3333333333334,97.94444444444444,19.20585963433941,9.15625,0.0,50.6997916666667
56,2016-01-16,293.875,8594.666666666666,1179.0,97.95833333333334,19.449956853087187,7.96875,0.0,50.686875
56,2016-01-17,293.875,8605.333333333334,1600.6666666666667,97.95833333333334,19.425847826929036,15.9895833333333,0.0,50.9315
56,2016-01-18,293.8333333333333,8548.0,1160.3333333333333,97.94444444444444,19.55336855924713,26.1875,0.0625,50.2380416666667
56,2016-01-19,293.875,8600.0,877.0,97.95833333333334,19.437894864341086,25.5416666666667,0.302083333333333,50.0592916666667
56,2016-01-20,293.875,8622.666666666666,1427.3333333333333,97.95833333333334,19.386797877686718,22.6875,0.0416666666666667,50.49625
56,2016-01-21,293.875,8686.666666666666,1090.0,97.95833333333334,19.24396344973139,25.0104166666667,0.0416666666666667,50.1075416666667
56,2016-01-22,293.8333333333333,8705.333333333334,1164.0,97.94444444444444,19.199976387399804,22.0833333333333,0.0208333333333333,50.2419166666667
56,2016-01-23,293.875,8749.333333333334,1454.6666666666667,97.95833333333334,19.106129514629686,21.1041666666667,0.0208333333333333,50.496375
56,2016-01-24,293.7916666666667,8992.0,1332.3333333333333,97.93055555555556,18.585241665431003,37.9375,0.25,16.5808333333333
56,2016-01-25,245.79166666666666,8020.0,1223.6666666666667,81.93055555555556,17.43322856054309,34.4479166666667,0.104166666666667,36.3595416666667
56,2016-01-26,293.75,8905.333333333334,1015.6666666666666,97.91666666666666,18.763451676897738,30.0104166666667,0.0833333333333333,49.5360833333333
56,2016-01-27,293.875,8909.333333333334,1870.3333333333333,97.95833333333334,18.76300836201736,23.6354166666667,0.0416666666666667,50.1012916666667
56,2016-01-28,293.875,8882.666666666666,1156.0,97.95833333333334,18.819336817021913,38.8958333333333,0.0833333333333333,49.46175
56,2016-01-29,276.9166666666667,8480.0,1344.6666666666667,92.30555555555556,18.5754045466457,36.6770833333333,0.0520833333333333,49.257125
56,2016-01-30,293.0833333333333,8932.0,1286.0,97.69444444444444,18.664976426829874,34.2291666666667,0.125,49.4734583333333
56,2016-01-31,293.8333333333333,8885.333333333334,2215.0,97.94444444444444,18.81102128351341,40.5729166666667,0.114583333333333,50.864375
56,2016-02-01,282.4583333333333,8466.666666666666,1037.6666666666667,94.15277777777777,18.976974245406826,33.2708333333333,0.104166666666667,50.5793333333333
56,2016-02-02,293.75,8896.0,644.6666666666666,97.91666666666666,18.783137552458033,11.15625,0.0,50.3689166666667
56,2016-02-03,293.8333333333333,8852.0,716.0,97.94444444444444,18.881856579806197,13.4375,0.0,50.2454166666667
56,2016-02-04,293.875,8825.333333333334,694.3333333333334,97.95833333333334,18.94159569043662,6.01041666666667,0.0,50.695625
56,2016-02-05,293.625,8788.0,765.0,97.875,19.005881599908967,2.34375,0.0,50.9912916666667
56,2016-02-06,291.8333333333333,8654.666666666666,790.6666666666666,97.27777777777777,19.180926796076616,1.625,0.0,51.138375
56,2016-02-07,293.8333333333333,8850.666666666666,640.3333333333334,97.94444444444444,18.88470108968565,1.9375,0.0,50.735625
56,2016-02-08,268.5833333333333,8293.333333333334,766.6666666666666,89.52777777777777,18.421923566452307,1.01041666666667,0.0,50.0292083333333
56,2016-02-09,293.875,8845.333333333334,744.3333333333334,97.95833333333334,18.898767240729576,2.77083333333333,0.0,50.9750416666667
56,2016-02-10,293.875,8693.333333333334,649.6666666666666,97.95833333333334,19.22920580904908,2.01041666666667,0.0,50.8749166666667
56,2016-02-11,293.8333333333333,8721.333333333334,567.3333333333334,97.94444444444444,19.16475245884931,1.89583333333333,0.0,50.7595416666667
56,2016-02-12,292.9166666666667,8814.666666666666,537.6666666666666,97.63888888888889,18.90267325921444,0.572916666666667,0.0,50.79275
56,2016-02-13,293.6666666666667,8724.0,982.0,97.88888888888889,19.148027153701154,0.645833333333333,0.0,51.0283333333333
56,2016-02-14,269.2916666666667,8389.333333333334,799.6666666666666,89.76388888888889,18.259147694161896,0.0,0.0,49.7448333333333
56,2016-02-15,259.7916666666667,8273.333333333334,268.6666666666667,86.59722222222223,17.861985461993015,0.1875,0.0,49.096125
56,2016-02-16,261.6666666666667,8249.333333333334,67.0,87.22222222222223,18.043242551586662,0.0,0.0,50.000625
56,2016-02-17,247.75,7853.333333333333,20.333333333333332,82.58333333333333,17.945049872665535,0.0,0.0,50.8239583333333
56,2016-02-18,228.625,7433.333333333333,10.333333333333334,76.20833333333333,17.495451233183854,0.0,0.0,50.2112916666667
56,2016-02-19,275.125,8374.666666666666,22.333333333333332,91.70833333333334,18.68734327734437,0.739583333333333,0.0,50.5959583333333
56,2016-02-20,257.9166666666667,7969.333333333333,59.0,85.97222222222223,18.409519477441304,1.77083333333333,0.0,50.171
56,2016-02-21,272.125,8534.666666666666,211.0,90.70833333333333,18.137061103733792,0.822916666666667,0.0,50.1579583333333
56,2016-02-22,256.9166666666667,8072.0,77.0,85.63888888888889,18.10490137374738,0.677083333333333,0.0,50.469625
56,2016-02-23,253.33333333333334,7933.333333333333,24.666666666666668,84.44444444444444,18.16442577030812,1.47916666666667,0.0,50.3968333333333
56,2016-02-24,263.8333333333333,8190.666666666667,11.0,87.94444444444444,18.322952276303653,2.96875,0.0,50.1295416666667
56,2016-02-25,256.8333333333333,7886.666666666667,244.0,85.61111111111111,18.524348408002254,3.73958333333333,0.0,50.0069583333333
56,2016-02-26,293.5833333333333,8662.666666666666,295.3333333333333,97.86111111111111,19.2781267636345,2.23958333333333,0.0,51.0649583333333
56,2016-02-27,293.5,8705.333333333334,466.3333333333333,97.83333333333334,19.178195359166793,2.16666666666667,0.0,51.0030416666667
56,2016-02-28,291.1666666666667,8669.333333333334,362.6666666666667,97.05555555555556,19.104733799856454,2.86458333333333,0.0,50.45325
56,2016-02-29,279.5416666666667,8536.0,314.0,93.18055555555556,18.628469781578673,2.47916666666667,0.0,49.8789166666667
56,2016-03-01,279.8333333333333,8564.0,129.0,93.27777777777779,18.586936919404224,1.26041666666667,0.0,50.2730416666667
56,2016-03-02,291.0416666666667,8738.666666666666,276.3333333333333,97.01388888888889,18.945018468365376,1.38541666666667,0.0,50.6200833333333
56,2016-03-03,288.8333333333333,8669.333333333334,244.33333333333334,96.27777777777777,18.95163347175228,1.14583333333333,0.0,50.8877916666667
56,2016-03-04,292.7083333333333,8782.666666666666,234.33333333333334,97.56944444444444,18.95805263524113,0.9375,0.0,50.810875
56,2016-03-05,247.75,8149.333333333333,82.66666666666667,82.58333333333333,17.29324995909686,1.20833333333333,0.0,50.5985833333333
56,2016-03-06,230.70833333333334,8370.666666666666,24.666666666666668,76.90277777777777,15.677913779600722,0.666666666666667,0.0,50.7475416666667
56,2016-03-07,197.58333333333334,7250.666666666667,3.0,65.86111111111111,15.500917540149567,0.4375,0.0,50.8685
56,2016-03-08,255.54166666666666,8190.666666666667,63.0,85.18055555555556,17.747104597373706,0.5,0.0,50.1809583333333
56,2016-03-09,242.08333333333334,7892.0,7.666666666666667,80.69444444444444,17.448691009179477,0.479166666666667,0.0,50.1253333333333
56,2016-03-10,271.375,8442.666666666666,182.33333333333334,90.45833333333333,18.28416920009476,3.19791666666667,0.0,50.5407083333333
56,2016-03-11,262.75,8217.333333333334,25.666666666666668,87.58333333333333,18.18849890475418,24.9583333333333,0.0625,50.5705
56,2016-03-12,289.1666666666667,8780.0,94.66666666666667,96.38888888888889,18.73435522652493,4.53125,0.0,50.3529166666667
56,2016-03-13,293.8333333333333,8894.666666666666,383.0,97.94444444444444,18.791282541348124,1.86458333333333,0.0,50.986125
56,2016-03-14,293.875,8834.666666666666,461.3333333333333,97.95833333333334,18.921584949441595,1.02083333333333,0.0,50.9144583333333
56,2016-03-15,293.875,8920.0,484.0,97.95833333333334,18.740571281763827,0.885416666666667,0.0,50.504
56,2016-03-16,290.2083333333333,8849.333333333334,368.6666666666667,96.73611111111111,18.654532199537943,0.447916666666667,0.0,50.4157083333333
56,2016-03-17,285.7083333333333,8678.666666666666,408.0,95.23611111111111,18.726427670661135,1.86458333333333,0.0,50.09225
56,2016-03-18,269.375,8329.333333333334,600.6666666666666,89.79166666666667,18.39636775652313,2.34375,0.0,49.3568333333333
56,2016-03-19,288.9166666666667,8993.333333333334,649.3333333333334,96.30555555555556,18.274139794909807,3.40625,0.0,48.3037916666667
56,2016-03-20,288.875,8900.0,676.6666666666666,96.29166666666666,18.46311563670412,2.53125,0.0,49.063375
56,2016-03-21,288.75,8688.0,806.0,96.25,18.905458678637203,3.0,0.0,49.92475
56,2016-03-22,288.875,8796.0,619.6666666666666,96.29166666666666,18.68141532135819,2.1875,0.0,49.8595416666667
56,2016-03-23,288.9166666666667,8794.666666666666,371.6666666666667,96.30555555555556,18.68694252829998,1.30208333333333,0.0,50.6110416666667
56,2016-03-24,275.5416666666667,8380.0,324.0,91.84722222222223,18.703733260408377,1.07291666666667,0.0,50.8670416666667
56,2016-03-25,288.7916666666667,8705.333333333334,179.33333333333334,96.2638888888889,18.870538335375503,1.96875,0.0,50.572625
56,2016-03-26,281.375,8653.333333333334,244.66666666666666,93.79166666666666,18.49639589753467,1.0625,0.0,50.684125
56,2016-03-27,268.625,8406.666666666666,335.0,89.54166666666666,18.17639026566217,0.4375,0.0,50.6247083333333
56,2016-03-28,237.0,7616.0,792.6666666666666,79.0,17.701352415966387,0.385416666666667,0.0,50.227625
56,2016-03-29,200.20833333333334,6300.0,1234.0,66.73611111111111,18.07701168430335,14.09375,0.0208333333333333,50.0370416666667
56,2016-03-30,265.2083333333333,8226.666666666666,639.3333333333334,88.40277777777777,18.33784525256618,29.8020833333333,0.0208333333333333,50.0710833333333
56,2016-03-31,263.125,8242.666666666666,756.6666666666666,87.70833333333333,18.158476726787445,16.9375,0.0,50.4692083333333
56,2016-04-01,245.54166666666666,7802.666666666667,674.3333333333334,81.84722222222223,17.900583311973115,19.25,0.0,50.35975
56,2016-04-02,226.29166666666666,7237.333333333333,687.6666666666666,75.43055555555556,17.78586630281258,17.46875,0.0,50.0870416666667
56,2016-04-03,223.79166666666666,7236.0,610.6666666666666,74.59722222222223,17.59261466586819,11.0,0.0,50.2593333333333
56,2016-04-04,240.25,7604.0,211.66666666666666,80.08333333333333,17.972410354199546,12.09375,0.0,49.5607083333333
56,2016-04-05,238.20833333333334,7600.0,109.0,79.40277777777777,17.82905793128655,12.0625,0.0,49.9671666666667
56,2016-04-06,247.58333333333334,7922.666666666667,199.33333333333334,82.52777777777777,17.776041666666668,7.9375,0.0,49.4792083333333
56,2016-04-07,239.66666666666666,7756.0,523.0,79.88888888888889,17.577409604034152,8.94791666666667,0.0,49.1050416666667
56,2016-04-08,248.04166666666666,7553.333333333333,446.0,82.68055555555556,18.67974863930568,4.01041666666667,0.0,49.334625
56,2016-04-09,237.54166666666666,7312.0,345.6666666666667,79.18055555555556,18.47943354151471,4.5625,0.0,49.6755833333333
56,2016-04-10,222.20833333333334,6908.0,271.0,74.06944444444444,18.29755456636428,4.3125,0.0,50.427
56,2016-04-11,221.04166666666666,6980.0,443.0,73.68055555555556,18.013734678446355,12.5208333333333,0.0,50.0361666666667
56,2016-04-12,233.04166666666666,7177.333333333333,507.0,77.68055555555556,18.469515333766797,23.2083333333333,0.0,50.00575
56,2016-04-13,233.16666666666666,7273.333333333333,368.0,77.72222222222223,18.235514054384357,30.90625,0.03125,49.781625
56,2016-04-14,244.5,7525.333333333333,171.0,81.5,18.481540131112688,31.5208333333333,0.0833333333333333,49.9524166666667
56,2016-04-15,257.25,7853.333333333333,29.0,85.75,18.633154711375212,37.0,0.114583333333333,50.3672083333333
56,2016-04-16,262.5,7980.0,10.0,87.5,18.71162280701754,46.2708333333333,0.0625,50.7422916666667
56,2016-04-17,260.0416666666667,7908.0,13.0,86.68055555555556,18.705155292811778,61.9166666666667,0.15625,51.058625
56,2016-04-18,247.45833333333334,7676.0,3.6666666666666665,82.48611111111111,18.338007896184358,59.1041666666667,0.0416666666666667,50.49775
56,2016-04-19,234.58333333333334,7445.333333333333,0.0,78.19444444444444,17.922477539995224,56.6770833333333,0.114583333333333,49.53825
56,2016-04-20,223.54166666666666,7193.333333333333,161.66666666666666,74.51388888888889,17.677194354340436,53.9375,0.0520833333333333,49.4244166666667
56,2016-04-21,240.95833333333334,7977.333333333333,0.0,80.31944444444444,17.181823325812022,56.6145833333333,0.0625,49.2105416666667
56,2016-04-22,254.75,8373.333333333334,0.0,84.91666666666666,17.306165406050955,64.46875,0.104166666666667,49.0659166666667
56,2016-04-23,250.625,8090.666666666667,0.3333333333333333,83.54166666666667,17.620779602010547,59.3333333333333,0.09375,49.2792083333333
56,2016-04-24,246.41666666666666,7992.0,0.0,82.13888888888889,17.538790526637747,57.9270833333333,0.09375,49.3574166666667
56,2016-04-25,260.75,8358.666666666666,0.0,86.91666666666666,17.744850654011806,62.3020833333333,0.0833333333333333,49.1613333333333
56,2016-04-26,277.5416666666667,8682.666666666666,1.3333333333333333,92.51388888888889,18.182772349764537,63.9166666666667,0.0833333333333333,48.9035833333333
56,2016-04-27,271.4583333333333,8480.0,46.333333333333336,90.48611111111111,18.209262807914044,58.2395833333333,0.0833333333333333,49.0970416666667
56,2016-04-28,264.0416666666667,8390.666666666666,4.0,88.01388888888889,17.900329896975478,53.1354166666667,0.0833333333333333,49.197375
56,2016-04-29,255.66666666666666,8200.0,11.0,85.22222222222223,17.735575880758805,52.1666666666667,0.0625,48.9227916666667
56,2016-04-30,265.1666666666667,8492.0,57.333333333333336,88.38888888888889,17.762086538964777,59.5729166666667,0.0833333333333333,48.9715416666667
56,2016-05-01,269.7083333333333,8626.666666666666,56.666666666666664,89.90277777777777,17.784284035291087,61.5208333333333,0.0833333333333333,49.2975416666667
56,2016-05-02,256.0833333333333,8201.333333333334,49.666666666666664,85.36111111111111,17.761591949818456,63.28125,0.0833333333333333,49.310125
56,2016-05-03,244.08333333333334,7933.333333333333,72.66666666666667,81.3611111111111,17.501185224089635,60.96875,0.0729166666666667,48.700375
56,2016-05-04,275.7916666666667,8816.0,63.0,91.93055555555556,17.794860827535793,69.2083333333333,0.0833333333333333,48.473375
56,2016-05-05,283.5416666666667,8900.0,50.333333333333336,94.51388888888889,18.12224172908864,73.9895833333333,0.09375,48.930625
56,2016-05-06,285.7916666666667,8916.0,77.33333333333333,95.26388888888889,18.233268998305167,63.6145833333333,0.0833333333333333,49.2340416666667
56,2016-05-07,282.9166666666667,8904.0,82.33333333333333,94.30555555555556,18.074172344514327,58.21875,0.0833333333333333,49.2215
56,2016-05-08,274.875,8542.666666666666,104.66666666666667,91.625,18.30319133369752,63.7604166666667,0.0833333333333333,49.4460833333333
56,2016-05-09,279.0,8674.666666666666,122.0,93.0,18.295169843221643,64.1875,0.0833333333333333,49.4445833333333
56,2016-05-10,269.3333333333333,8453.333333333334,96.0,89.77777777777777,18.12371188222923,62.09375,0.0625,49.693125
56,2016-05-11,286.2916666666667,8840.0,113.33333333333333,95.43055555555556,18.422199440673705,51.34375,0.0833333333333333,50.761875
56,2016-05-12,286.5,8952.0,92.33333333333333,95.5,18.204954200178733,50.90625,0.0833333333333333,50.3448333333333
56,2016-05-13,288.25,8948.0,154.33333333333334,96.08333333333333,18.32434156608553,54.40625,0.0833333333333333,50.308
56,2016-05-14,284.0416666666667,8786.666666666666,69.33333333333333,94.68055555555556,18.38835751770359,44.2395833333333,0.0833333333333333,49.9520416666667
56,2016-05-15,274.9583333333333,8405.333333333334,97.66666666666667,91.65277777777779,18.60788371800973,35.1041666666667,0.0,49.7287083333333
56,2016-05-16,259.9583333333333,8064.0,158.66666666666666,86.65277777777777,18.337421289406965,43.0625,0.0208333333333333,50.0079583333333
56,2016-05-17,243.33333333333334,7914.666666666667,85.66666666666667,81.11111111111111,17.48855851302785,49.7395833333333,0.0416666666666667,49.4991666666667
56,2016-05-18,249.91666666666666,8081.333333333333,59.666666666666664,83.30555555555556,17.59127172358797,37.5625,0.0416666666666667,49.6984166666667
56,2016-05-19,241.08333333333334,7822.666666666667,31.0,80.36111111111111,17.530625035509345,45.3854166666667,0.0,50.2866666666667
56,2016-05-20,250.625,8110.666666666667,35.333333333333336,83.54166666666667,17.5773287234917,39.7395833333333,0.0,50.3468333333333
56,2016-05-21,262.375,8397.333333333334,13.666666666666666,87.45833333333334,17.773219176722773,43.6458333333333,0.0208333333333333,50.3810416666667
56,2016-05-22,253.75,8170.666666666667,6.666666666666667,84.58333333333333,17.66581164327676,59.59375,0.0208333333333333,50.2852083333333
56,2016-05-23,225.70833333333334,7541.333333333333,5.0,75.23611111111111,17.02489704885667,65.6041666666667,0.0208333333333333,49.7624583333333
56,2016-05-24,207.83333333333334,7126.666666666667,4.666666666666667,69.27777777777779,16.588755067040847,71.2395833333333,0.0,49.1302916666667
56,2016-05-25,253.66666666666666,8228.0,7.333333333333333,84.55555555555556,17.53695376222114,69.3541666666667,0.0,49.9375833333333
56,2016-05-26,235.08333333333334,7696.0,43.0,78.36111111111111,17.37568036786787,77.9166666666667,0.0208333333333333,50.3927916666667
56,2016-05-27,240.91666666666666,7985.333333333333,8.333333333333334,80.30555555555556,17.16164182946513,75.8125,0.0625,49.8200416666667
56,2016-05-28,240.95833333333334,7930.666666666667,11.666666666666666,80.31944444444444,17.282926859168345,75.28125,0.03125,50.3790833333333
56,2016-05-29,240.875,7917.333333333333,23.666666666666668,80.29166666666666,17.30604528039744,93.3854166666667,0.0833333333333333,50.5338333333333
56,2016-05-30,222.75,7437.333333333333,15.666666666666666,74.25,17.036701102545713,98.3854166666667,0.0520833333333333,49.9346666666667
56,2016-05-31,214.20833333333334,7282.666666666667,8.333333333333334,71.40277777777779,16.731349360734775,97.375,0.0625,49.638375
56,2016-06-01,228.66666666666666,7597.333333333333,7.333333333333333,76.22222222222223,17.120904995904993,81.65625,0.0208333333333333,50.057625
56,2016-06-02,243.79166666666666,7942.666666666667,21.0,81.26388888888889,17.4597313734542,76.7395833333333,0.0416666666666667,50.719625
56,2016-06-03,246.625,7978.666666666667,20.666666666666668,82.20833333333334,17.582952978776735,73.9375,0.0833333333333333,50.9184583333333
56,2016-06-04,236.95833333333334,7756.0,27.666666666666668,78.98611111111111,17.37877754140164,58.5625,0.0416666666666667,50.5401666666667
56,2016-06-05,237.20833333333334,7753.333333333333,16.333333333333332,79.06944444444444,17.403096338492404,68.3854166666667,0.0416666666666667,50.170875
56,2016-06-06,218.66666666666666,7302.666666666667,13.0,72.88888888888889,17.032803846387925,70.2708333333333,0.0,49.859125
56,2016-06-07,203.58333333333334,6898.666666666667,6.666666666666667,67.86111111111111,16.7865751030795,79.84375,0.0,50.073125
56,2016-06-08,205.79166666666666,6977.333333333333,6.666666666666667,68.59722222222221,16.777349472896365,59.6145833333333,0.0,49.92625
56,2016-06-09,187.45833333333334,6368.0,8.0,62.48611111111111,16.745061025614184,35.4375,0.15625,52.2657083333333
56,2016-06-10,202.04166666666666,6844.0,10.0,67.34722222222223,16.792524068121306,29.8854166666667,0.0,50.9580833333333
56,2016-06-11,199.29166666666666,6750.666666666667,8.0,66.43055555555556,16.79297003588123,31.6979166666667,0.0208333333333333,50.7435416666667
56,2016-06-12,206.375,6901.333333333333,0.0,68.79166666666666,17.010188248647605,34.8645833333333,0.0,50.7907083333333
56,2016-06-13,177.79166666666666,5874.666666666667,0.6666666666666666,59.26388888888889,17.215245073006503,34.7916666666667,0.635416666666667,55.6292916666667
56,2016-06-14,166.5,5598.666666666667,0.0,55.50000000000001,16.916661705167897,42.46875,1.33333333333333,56.2844583333334
56,2016-06-15,180.08333333333334,6074.666666666667,2.0,60.02777777777778,16.86304918422593,46.25,0.260416666666667,53.2139166666667
56,2016-06-16,210.29166666666666,7073.333333333333,1.3333333333333333,70.09722222222223,16.911532948476278,40.34375,0.0,50.011625
56,2016-06-17,235.625,7660.0,6.666666666666667,78.54166666666667,17.497565818102697,43.5520833333333,0.15625,50.6130416666667
56,2016-06-18,230.25,7576.0,5.0,76.75,17.287998284054908,44.3854166666667,0.15625,50.6505833333333
56,2016-06-19,222.375,7450.666666666667,11.0,74.125,16.977583102183253,44.2916666666667,0.0208333333333333,50.0659583333333
56,2016-06-20,197.125,6768.0,7.333333333333333,65.70833333333333,16.56785916568164,43.375,0.0,50.2759583333333
56,2016-06-21,221.20833333333334,7429.333333333333,15.333333333333334,73.73611111111111,16.937007395608997,61.3229166666667,0.0416666666666667,48.970625
56,2016-06-22,255.70833333333334,8169.333333333333,1.6666666666666667,85.23611111111111,17.805054301996627,43.7916666666667,0.0416666666666667,50.4380833333333
56,2016-06-23,267.0416666666667,8302.666666666666,23.666666666666668,89.01388888888889,18.295591945024356,38.6666666666667,0.0625,51.451375
56,2016-06-24,240.95833333333334,7684.0,20.666666666666668,80.31944444444444,17.83773190323327,43.8854166666667,0.229166666666667,51.0221666666667
56,2016-06-25,223.70833333333334,7402.666666666667,13.333333333333334,74.56944444444444,17.190123866774734,54.125,0.1875,50.3069583333333
56,2016-06-26,219.83333333333334,7370.666666666667,8.666666666666666,73.27777777777777,16.96570112759286,76.6770833333333,0.229166666666667,49.9762916666667
56,2016-06-27,206.20833333333334,7004.0,53.666666666666664,68.73611111111111,16.74731205184339,89.0416666666667,0.0625,49.7930416666667
56,2016-06-28,207.91666666666666,7096.0,0.6666666666666666,69.30555555555556,16.66712662846048,99.0,0.0,50.24
56,2016-06-29,235.83333333333334,7673.333333333333,3.0,78.61111111111111,17.482605705183897,99.0,0.0,50.24
56,2016-06-30,225.33333333333334,7428.0,0.6666666666666666,75.1111111111111,17.25593849099503,99.0,0.0,50.24
56,2016-07-01,246.45833333333334,7918.666666666667,2.0,82.15277777777777,17.704207182746813,99.0,0.0,50.24
56,2016-07-02,236.33333333333334,7628.0,4.0,78.77777777777779,17.623791003903747,99.0,0.0,50.24
56,2016-07-03,233.08333333333334,7572.0,7.666666666666667,77.69444444444444,17.509980116804602,99.0,0.0,50.24
56,2016-07-04,223.58333333333334,7396.0,10.0,74.52777777777779,17.196004972657892,99.0,0.0,50.24
56,2016-07-05,211.66666666666666,7128.0,1.3333333333333333,70.55555555555556,16.891562227210375,99.0,0.0,50.24
56,2016-07-06,232.79166666666666,7657.333333333333,8.0,77.59722222222221,17.29318209849672,99.0,0.0,50.24
56,2016-07-07,235.75,7664.0,7.666666666666667,78.58333333333334,17.497711160403618,99.0,0.0,50.24
56,2016-07-08,245.0,7725.333333333333,87.0,81.66666666666667,18.039890403866067,99.0,0.0,50.24
56,2016-07-09,274.625,8441.333333333334,22.0,91.54166666666667,18.506063911704313,99.0,0.0,50.24
56,2016-07-10,254.41666666666666,7937.333333333333,30.0,84.80555555555556,18.23290952740915,99.0,0.0,50.24
56,2016-07-11,219.95833333333334,7138.666666666667,14.666666666666666,73.31944444444444,17.527030997073837,99.0,0.0,50.24
56,2016-07-12,223.95833333333334,7336.0,10.333333333333334,74.65277777777779,17.36572591027505,99.0,0.0,50.24
56,2016-07-13,238.70833333333334,7722.666666666667,14.333333333333334,79.56944444444444,17.582690384726057,99.0,0.0,50.24
56,2016-07-14,243.125,7810.666666666667,8.0,81.04166666666667,17.706248399624446,99.0,0.0,50.24
56,2016-07-15,235.75,7578.666666666667,9.0,78.58333333333334,17.69472972378606,99.0,0.0,50.24
56,2016-07-16,222.625,7290.666666666667,6.666666666666667,74.20833333333333,17.36967641276518,99.0,0.0,50.24
56,2016-07-17,212.0,7041.333333333333,6.333333333333333,70.66666666666667,17.126396515811397,99.0,0.0,50.24
56,2016-07-18,229.375,7486.666666666667,6.0,76.45833333333333,17.427802203918073,99.0,0.0,50.24
56,2016-07-19,224.95833333333334,7346.666666666667,11.666666666666666,74.98611111111111,17.41793991984271,99.0,0.0,50.24
56,2016-07-20,214.33333333333334,7109.333333333333,13.666666666666666,71.44444444444444,17.149279507376843,99.0,0.0,50.24
56,2016-07-21,191.91666666666666,6480.0,11.0,63.97222222222222,16.847005744170094,99.0,0.0,50.24
56,2016-07-22,185.83333333333334,6321.333333333333,8.0,61.94444444444444,16.722452190114602,99.0,0.0,50.24
56,2016-07-23,169.54166666666666,5825.333333333333,0.6666666666666666,56.513888888888886,16.55543912603952,99.0,0.0,50.24
56,2016-07-24,190.91666666666666,6548.0,2.0,63.638888888888886,16.585180801601844,99.0,0.0,50.24
56,2016-07-25,217.0,7250.666666666667,0.6666666666666666,72.33333333333334,17.024204670834866,99.0,0.0,50.24
56,2016-07-26,203.79166666666666,6877.333333333333,3.3333333333333335,67.93055555555556,16.855878206992376,99.0,0.0,50.24
56,2016-07-27,189.79166666666666,6497.333333333333,3.6666666666666665,63.263888888888886,16.616020888911688,99.0,0.0,50.24
56,2016-07-28,187.41666666666666,6369.333333333333,1.0,62.472222222222214,16.737834502128255,99.0,0.0,50.24
56,2016-07-29,188.33333333333334,6460.0,51.333333333333336,62.77777777777778,16.58363433092535,108.864583333333,0.0208333333333333,50.215875
56,2016-07-30,201.83333333333334,6866.666666666667,2.0,67.27777777777779,16.71983414239482,138.072916666667,0.09375,49.6707916666667
56,2016-07-31,194.875,6680.0,2.0,64.95833333333333,16.594520334331335,184.53125,0.875,51.0438333333333
56,2016-08-01,183.29166666666666,6252.0,3.0,61.09722222222223,16.676649027866635,168.3125,0.729166666666667,53.6975416666667
56,2016-08-02,183.125,6266.666666666667,4.0,61.04166666666667,16.62249002659574,184.083333333333,1.34375,52.7857916666667
56,2016-08-03,193.66666666666666,6610.666666666667,3.0,64.55555555555556,16.66459089686702,206.302083333333,1.5625,51.4197916666667
56,2016-08-04,211.70833333333334,7186.666666666667,6.666666666666667,70.56944444444444,16.756969890228817,262.197916666667,2.05208333333333,49.684375
56,2016-08-05,213.91666666666666,7253.333333333333,4.666666666666667,71.30555555555556,16.776139322916666,323.96875,2.15625,49.604375
56,2016-08-06,191.58333333333334,6513.333333333333,1.6666666666666667,63.861111111111114,16.731676475605596,350.385416666667,6.51041666666667,52.5320833333333
56,2016-08-07,166.79166666666666,5745.333333333333,0.6666666666666666,55.59722222222222,16.513691063278408,338.177083333333,19.1354166666667,55.2985416666667
56,2016-08-08,141.66666666666666,5104.0,0.6666666666666666,47.22222222222222,15.788542755137582,292.427083333333,29.3333333333333,55.8005416666667
56,2016-08-09,146.75,5242.666666666667,0.6666666666666666,48.91666666666667,15.922486965920651,336.083333333333,51.84375,55.9028333333333
56,2016-08-10,176.33333333333334,6121.333333333333,2.0,58.77777777777777,16.38601793363828,352.864583333333,5.09375,51.6106666666667
56,2016-08-11,174.5,6101.333333333333,5.666666666666667,58.166666666666664,16.268807364510486,423.041666666667,7.70833333333333,53.790875
56,2016-08-12,183.29166666666666,6320.0,1.0,61.09722222222223,16.497216728199717,517.489583333333,9.52083333333333,51.9698333333333
56,2016-08-13,176.45833333333334,6038.666666666667,189.66666666666666,58.81944444444444,16.62211005924781,585.989583333333,7.04166666666667,49.5451666666667
56,2016-08-14,203.41666666666666,6936.0,1.3333333333333333,67.80555555555556,16.682551983211585,550.479166666667,13.0104166666667,50.369
56,2016-08-15,162.91666666666666,5561.333333333333,9.666666666666666,54.30555555555555,16.663707244465755,580.989583333333,85.6979166666667,54.5386666666667
56,2016-08-16,175.5,6041.333333333333,3.3333333333333335,58.5,16.524539284926064,658.479166666667,47.78125,51.773625
56,2016-08-17,171.5,5860.0,7.333333333333333,57.166666666666664,16.647596700796356,715.822916666667,78.8125,53.449375
56,2016-08-18,158.29166666666666,5462.666666666667,44.0,52.763888888888886,16.483080862012855,735.635416666667,81.0208333333333,53.6071666666667
56,2016-08-19,158.875,5561.333333333333,5.0,52.95833333333333,16.250310926636296,767.145833333333,89.71875,52.4660416666667
56,2016-08-20,179.04166666666666,6198.666666666667,1.6666666666666667,59.68055555555556,16.430124982074997,894.739583333333,83.7916666666667,50.9079166666667
56,2016-08-21,184.45833333333334,6284.0,1.0,61.48611111111111,16.697334279298396,950.208333333333,71.4375,51.5757916666667
56,2016-08-22,159.16666666666666,5438.666666666667,8.333333333333334,53.05555555555556,16.647334926861156,936.854166666667,355.979166666667,54.3279583333333
56,2016-08-23,173.45833333333334,5950.666666666667,11.666666666666666,57.81944444444444,16.58114753715737,906.65625,160.322916666667,52.8497083333333
56,2016-08-24,155.70833333333334,5305.333333333333,20.666666666666668,51.90277777777778,16.694915232051603,1052.63541666667,388.458333333333,56.1848333333333
56,2016-08-25,174.625,6010.666666666667,6.333333333333333,58.20833333333333,16.526040511313223,1094.85416666667,158.15625,51.7704166666667
56,2016-08-26,171.08333333333334,5890.666666666667,13.0,57.02777777777778,16.52069422438509,1097.375,209.833333333333,52.8707916666667
56,2016-08-27,182.33333333333334,6212.0,20.333333333333332,60.77777777777777,16.69627781355083,1114.88541666667,131.75,52.2769583333333
56,2016-08-28,185.04166666666666,6321.333333333333,25.666666666666668,61.68055555555556,16.651213044013218,1168.97916666667,162.625,52.684875
56,2016-08-29,154.33333333333334,5322.666666666667,31.0,51.44444444444445,16.493601786907146,1127.01041666667,378.0,55.8333333333333
56,2016-08-30,139.41666666666666,4901.333333333333,69.0,46.47222222222222,16.18025990660138,1129.76041666667,363.416666666667,54.1154583333333
56,2016-08-31,164.91666666666666,5706.666666666667,12.333333333333334,54.97222222222222,16.438685260903423,1141.875,305.041666666667,52.7876666666667
56,2016-09-01,158.66666666666666,5342.666666666667,24.666666666666668,52.888888888888886,16.893228516762335,1274.83333333333,622.739583333333,56.21975
56,2016-09-02,142.0,4930.666666666667,23.333333333333332,47.333333333333336,16.38203082747431,1426.07291666667,738.5625,56.61175
56,2016-09-03,157.375,5348.0,19.666666666666668,52.45833333333333,16.738995107205188,1442.88541666667,648.78125,54.9955416666667
56,2016-09-04,149.33333333333334,5216.0,23.666666666666668,49.77777777777778,16.285616905248805,1376.51041666667,592.03125,55.6314583333333
56,2016-09-05,143.625,5106.666666666667,19.0,47.875,15.998437499999998,1366.65625,479.34375,54.7937916666667
56,2016-09-06,149.83333333333334,5286.666666666667,17.333333333333332,49.94444444444445,16.12172656578394,1404.46875,482.520833333333,54.36675
56,2016-09-07,160.58333333333334,5620.0,15.333333333333334,53.52777777777777,16.253585903519177,1510.01041666667,410.15625,53.23675
56,2016-09-08,172.16666666666666,6000.0,11.0,57.388888888888886,16.32235648148148,1407.57291666667,289.104166666667,51.4136666666667
56,2016-09-09,184.95833333333334,6332.0,18.333333333333332,61.65277777777778,16.61567676528392,1330.57291666667,247.291666666667,51.713
56,2016-09-10,182.45833333333334,6234.666666666667,20.333333333333332,60.81944444444445,16.646981706230395,1430.91666666667,240.083333333333,51.0527916666667
56,2016-09-11,204.33333333333334,6904.0,24.666666666666668,68.11111111111111,16.83540137762328,1569.05208333333,152.708333333333,48.9938333333333
56,2016-09-12,202.16666666666666,6746.666666666667,47.333333333333336,67.38888888888889,17.04532691040843,1838.95833333333,191.635416666667,50.403125
56,2016-09-13,89.83333333333333,2993.3333333333335,476.3333333333333,29.944444444444446,17.071334446919078,1343.65625,226.864583333333,57.735125
56,2016-09-14,0.0,0.0,756.6666666666666,0.0,0.0,1216.54166666667,158.458333333333,59.4137083333333
56,2016-09-15,43.541666666666664,1584.0,431.0,14.51388888888889,15.636332947530862,648.479166666667,421.65625,54.3797916666667
56,2016-09-16,184.83333333333334,6330.666666666667,37.333333333333336,61.611111111111114,16.60794457315361,746.479166666667,447.375,49.3437083333333
56,2016-09-17,160.08333333333334,5662.666666666667,41.0,53.361111111111114,16.080892885173846,1728.4375,180.427083333333,49.395625
56,2016-09-18,217.375,6894.666666666667,40.666666666666664,72.45833333333334,17.934173153161865,1753.90625,197.802083333333,50.6144583333333
56,2016-09-19,199.375,6461.333333333333,42.0,66.45833333333333,17.552282165703673,1835.41666666667,129.802083333333,50.6312916666667
56,2016-09-20,175.54166666666666,5978.666666666667,39.0,58.513888888888886,16.701709086009515,1748.3125,133.604166666667,49.9465833333333
56,2016-09-21,151.75,5444.0,38.333333333333336,50.583333333333336,15.856072434484448,1674.64583333333,96.0,49.2896666666667
56,2016-09-22,133.66666666666666,5074.666666666667,31.666666666666668,44.55555555555556,14.983064021720091,1735.64583333333,98.6666666666667,48.2091666666667
56,2016-09-23,133.16666666666666,5086.666666666667,23.0,44.388888888888886,14.891803189165573,1713.33333333333,62.5729166666667,47.762875
56,2016-09-24,135.375,5088.0,24.0,45.125,15.134790192610062,1522.40625,99.9791666666667,47.9425416666667
56,2016-09-25,129.375,4946.666666666667,24.666666666666668,43.125,14.877253200808624,1251.875,134.572916666667,47.6217083333333
56,2016-09-26,142.41666666666666,5266.666666666667,20.0,47.47222222222222,15.381901371308018,1142.96875,217.458333333333,47.7600833333333
56,2016-09-27,175.45833333333334,6045.333333333333,18.666666666666668,58.486111111111114,16.50968492684899,1280.63541666667,268.604166666667,48.6985833333333
56,2016-09-28,188.375,6292.0,27.666666666666668,62.79166666666667,17.030193764568764,1296.125,305.333333333333,49.7905416666667
56,2016-09-29,207.83333333333334,6708.0,34.666666666666664,69.27777777777779,17.624109686609685,1073.05208333333,272.78125,50.635375
56,2016-09-30,213.75,6758.666666666667,43.0,71.25,17.989957338725585,961.375,345.21875,51.2372083333333
56,2016-10-01,189.45833333333334,6224.0,41.0,63.15277777777778,17.31526595079977,1052.73958333333,331.729166666667,50.4384583333333
56,2016-10-02,170.25,5865.333333333333,30.333333333333332,56.75,16.51123124573767,1089.34375,301.260416666667,49.1507083333333
56,2016-10-03,160.66666666666666,5705.333333333333,21.333333333333332,53.55555555555556,16.018793331775335,1236.1875,262.90625,48.273625
56,2016-10-04,157.41666666666666,5645.333333333333,20.666666666666668,52.47222222222222,15.861569536293493,1147.05208333333,232.71875,48.5213333333333
56,2016-10-05,161.75,5742.666666666667,25.666666666666668,53.91666666666667,16.021962793127468,1111.36458333333,257.625,49.1142083333333
56,2016-10-06,177.125,6102.666666666667,24.666666666666668,59.04166666666667,16.509930767970285,1131.10416666667,316.802083333333,49.5400833333333
56,2016-10-07,194.5,6477.333333333333,30.0,64.83333333333333,17.080807431041585,1203.0,310.135416666667,50.0080833333333
56,2016-10-08,184.0,6192.0,28.333333333333332,61.33333333333333,16.90331610680448,1110.82291666667,175.145833333333,49.359125
56,2016-10-09,163.58333333333334,5724.0,26.333333333333332,54.52777777777777,16.256403350415408,949.239583333333,209.708333333333,48.9907083333333
56,2016-10-10,159.66666666666666,5680.0,22.333333333333332,53.22222222222223,15.99009194053208,745.09375,311.802083333333,48.7056666666667
56,2016-10-11,164.04166666666666,5802.666666666667,16.333333333333332,54.68055555555556,16.080945781632966,772.760416666667,395.520833333333,48.656875
56,2016-10-12,191.91666666666666,6492.0,11.0,63.97222222222222,16.815865252960908,909.239583333333,467.03125,49.136125
56,2016-10-13,198.625,6600.0,8.666666666666666,66.20833333333334,17.118866792929293,811.697916666667,385.791666666667,48.9985416666667
56,2016-10-14,203.70833333333334,6648.0,18.666666666666668,67.90277777777777,17.430218152493648,726.90625,382.010416666667,49.8543333333333
56,2016-10-15,198.16666666666666,6525.333333333333,20.0,66.05555555555556,17.274796519547746,813.947916666667,448.40625,49.5202083333333
56,2016-10-16,185.16666666666666,6346.666666666667,13.0,61.72222222222222,16.59595150560224,885.885416666667,388.28125,48.345
56,2016-10-17,200.75,6650.666666666667,42.333333333333336,66.91666666666667,17.170202235364876,1060.96875,395.135416666667,48.7230833333333
56,2016-10-18,213.75,6956.0,14.0,71.25,17.47960393904543,1235.42708333333,267.364583333333,48.8602916666667
56,2016-10-19,197.20833333333334,6496.0,21.0,65.7361111111111,17.268884484469073,980.072916666667,189.375,49.5187916666667
56,2016-10-20,195.08333333333334,6456.0,14.333333333333334,65.02777777777777,17.18864665083299,810.364583333333,301.364583333333,48.6854583333333
56,2016-10-21,245.95833333333334,7585.333333333333,11.0,81.98611111111111,18.444713299056655,716.239583333333,653.791666666667,48.0840416666667
56,2016-10-22,248.33333333333334,7400.0,13.666666666666666,82.77777777777777,19.08922672672673,498.041666666667,389.8125,48.8595416666667
56,2016-10-23,243.58333333333334,7136.0,27.666666666666668,81.19444444444444,19.41680485488291,510.489583333333,373.739583333333,49.515875
56,2016-10-24,210.08333333333334,6613.333333333333,23.0,70.02777777777777,18.06991977486559,558.239583333333,374.0625,49.6982916666667
56,2016-10-25,179.08333333333334,5993.333333333333,20.333333333333332,59.69444444444445,16.996980441230995,527.083333333333,327.885416666667,49.1255833333333
56,2016-10-26,177.08333333333334,6033.333333333333,55.0,59.02777777777778,16.695729742173114,538.364583333333,318.4375,48.7915416666667
56,2016-10-27,199.70833333333334,6520.0,61.333333333333336,66.56944444444444,17.42342897920927,431.791666666667,302.5625,48.6815
56,2016-10-28,208.875,6529.333333333333,74.33333333333333,69.625,18.197120047988562,401.96875,301.916666666667,49.5686666666667
56,2016-10-29,225.125,7082.666666666667,77.66666666666667,75.04166666666666,18.080563464796686,516.03125,354.458333333333,49.1406666666667
56,2016-10-30,197.125,6685.333333333333,77.33333333333333,65.70833333333333,16.772726989429597,550.46875,392.270833333333,48.262375
56,2016-10-31,204.33333333333334,6728.0,77.66666666666667,68.11111111111111,17.275804267406524,500.604166666667,319.40625,49.1815
56,2016-11-01,195.375,6546.666666666667,79.0,65.125,16.97593877291242,552.875,344.302083333333,48.9597083333333
56,2016-11-02,185.20833333333334,6426.666666666667,89.0,61.736111111111114,16.393050873098204,643.458333333333,391.9375,48.9425
56,2016-11-03,191.70833333333334,6598.666666666667,87.33333333333333,63.90277777777777,16.52607955310837,672.354166666667,411.416666666667,48.3825
56,2016-11-04,178.83333333333334,6230.666666666667,85.33333333333333,59.611111111111114,16.326721770454384,518.09375,311.90625,48.4019166666667
56,2016-11-05,220.0,6898.666666666667,95.66666666666667,73.33333333333333,18.140220332431387,569.145833333333,340.0,49.89225
56,2016-11-06,213.375,6893.333333333333,110.66666666666667,71.125,17.60756467601547,607.097826086957,349.692043478261,50.404
56,2016-11-07,193.41666666666666,6477.333333333333,102.33333333333333,64.47222222222221,16.985670114587624,531.5,314.0625,49.93825
56,2016-11-08,190.41666666666666,6486.666666666667,90.33333333333333,63.47222222222222,16.69815219253169,521.885416666667,307.0,48.7865416666667
56,2016-11-09,202.33333333333334,6788.0,88.0,67.44444444444444,16.955501538662997,481.177083333333,292.0625,48.438125
56,2016-11-10,179.875,6072.0,94.0,59.958333333333336,16.850938048967937,376.28125,240.177083333333,48.6424166666667
56,2016-11-11,163.0,5725.333333333333,95.33333333333333,54.333333333333336,16.19466115510014,333.65625,206.375,48.2074166666667
56,2016-11-12,161.66666666666666,5642.666666666667,97.66666666666667,53.888888888888886,16.297505119722747,127.604166666667,71.5520833333333,48.8560833333333
56,2016-11-13,176.08333333333334,5858.666666666667,97.66666666666667,58.69444444444445,17.096393282506448,5.5625,4.125,48.5860833333333
56,2016-11-14,183.75,6173.333333333333,97.33333333333333,61.25000000000001,16.931391738660906,4.76041666666667,3.58333333333333,49.2475
56,2016-11-15,165.875,5880.0,92.33333333333333,55.291666666666664,16.046807681405895,3.71875,2.57291666666667,47.8699583333333
56,2016-11-16,164.08333333333334,5796.0,117.33333333333333,54.69444444444444,16.1035316501802,2.98958333333333,2.0,47.02725
56,2016-11-17,188.04166666666666,6432.0,94.0,62.68055555555555,16.630032346945825,2.71875,2.0,48.252
56,2016-11-18,203.33333333333334,6810.666666666667,101.0,67.77777777777779,16.982592665100498,2.96875,2.11458333333333,48.6151666666667
56,2016-11-19,226.41666666666666,7293.333333333333,88.0,75.47222222222221,17.65905126447288,2.36458333333333,1.69791666666667,48.3843333333333
56,2016-11-20,224.20833333333334,6724.0,92.33333333333333,74.73611111111111,18.967455920748233,0.979166666666667,0.552083333333333,48.6082916666667
56,2016-11-21,214.91666666666666,6528.0,141.0,71.63888888888889,18.727292262391067,0.822916666666667,0.395833333333333,48.83675
56,2016-11-22,211.58333333333334,6766.666666666667,94.33333333333333,70.52777777777777,17.786549671592773,1.125,1.0,49.220875
56,2016-11-23,193.0,6413.333333333333,112.33333333333333,64.33333333333333,17.118217255717255,1.11458333333333,0.59375,48.8487083333333
56,2016-11-24,183.33333333333334,6194.666666666667,124.0,61.111111111111114,16.834822069163437,1.0,0.375,48.5074583333333
56,2016-11-25,171.54166666666666,5922.666666666667,135.33333333333334,57.18055555555556,16.475453296187904,1.0,1.0,48.5912083333333
56,2016-11-26,168.66666666666666,5842.666666666667,139.66666666666666,56.222222222222214,16.42113570667884,1.0,0.541666666666667,47.7097083333333
56,2016-11-27,181.29166666666666,6181.333333333333,138.0,60.43055555555556,16.683252219945356,1.0,0.895833333333333,48.0896666666667
56,2016-11-28,178.0,6066.666666666667,129.0,59.333333333333336,16.689945054945056,1.0,0.416666666666667,48.3333333333333
56,2016-11-29,181.375,6249.333333333333,165.33333333333334,60.458333333333336,16.50930432579475,1.1875,0.864583333333333,47.5670416666667
56,2016-11-30,190.79166666666666,6501.333333333333,137.66666666666666,63.59722222222223,16.693292615190046,1.28125,1.0,47.468125
56,2016-12-01,188.41666666666666,6253.333333333333,210.0,62.80555555555556,17.139287935323384,0.614583333333333,0.291666666666667,46.9819583333333
56,2016-12-02,173.875,5985.333333333333,212.33333333333334,57.958333333333336,16.524709707061707,0.84375,0.0,46.6883333333333
56,2016-12-03,168.83333333333334,6076.0,171.33333333333334,56.277777777777786,15.806127020700753,1.0,0.125,46.1342916666667
56,2016-12-04,175.75,6244.0,153.33333333333334,58.58333333333333,16.010963858637627,0.697916666666667,0.270833333333333,46.7296666666667
56,2016-12-05,172.70833333333334,5893.333333333333,325.0,57.56944444444444,16.670066223604824,0.0,0.0,46.4860833333333
56,2016-12-06,171.91666666666666,6070.666666666667,281.0,57.30555555555556,16.10892772164873,0.0,0.0,45.9216666666667
56,2016-12-07,167.25,5873.333333333333,316.6666666666667,55.75,16.19819097616345,0.0,0.0,46.22525
56,2016-12-08,181.20833333333334,6108.0,276.6666666666667,60.402777777777786,16.875792448883068,0.0,0.0,46.008875
56,2016-12-09,169.33333333333334,5758.666666666667,260.3333333333333,56.44444444444444,16.726518484217024,0.302083333333333,0.0,47.2275
56,2016-12-10,193.125,6473.333333333333,118.66666666666667,64.375,16.970536174047375,0.145833333333333,0.0,47.2134166666667
56,2016-12-11,180.125,6221.333333333333,65.0,60.04166666666667,16.469315929061295,0.0,0.0,46.4925416666667
56,2016-12-12,122.125,4285.333333333333,777.3333333333334,40.708333333333336,16.21082082296204,0.0,0.0,46.1045833333333
56,2016-12-13,142.33333333333334,5418.666666666667,207.0,47.44444444444444,14.94167281824147,0.0,0.0,45.8096666666667
56,2016-12-14,161.58333333333334,6052.0,126.66666666666667,53.861111111111114,15.187373779099653,0.114583333333333,0.0,45.6609583333333
56,2016-12-15,177.20833333333334,6512.0,69.33333333333333,59.06944444444444,15.47942367082992,1.0,0.0,45.9822083333333
56,2016-12-16,180.20833333333334,6533.333333333333,91.0,60.06944444444444,15.690077593537413,0.833333333333333,0.0,47.2805416666667
56,2016-12-17,204.16666666666666,7104.0,69.33333333333333,68.05555555555556,16.34808636761762,1.0,0.0,46.3918333333333
56,2016-12-18,211.54166666666666,7284.0,127.33333333333333,70.51388888888889,16.52003725822198,1.0,0.0,46.8753333333333
56,2016-12-19,201.125,6966.666666666667,118.0,67.04166666666667,16.42200059808612,1.0,0.0,48.993
56,2016-12-20,212.375,7164.0,107.0,70.79166666666666,16.862922831751348,0.979166666666667,0.0,48.324125
56,2016-12-21,223.45833333333334,7534.666666666667,54.0,74.48611111111111,16.87009581637468,1.0,0.0,47.4746666666666
56,2016-12-22,226.04166666666666,7533.333333333333,127.66666666666667,75.34722222222221,17.068146202064895,0.447916666666667,0.0,47.2497916666667
56,2016-12-23,227.16666666666666,7558.666666666667,133.33333333333334,75.72222222222223,17.095604015993413,0.5,0.0,48.1439166666667
56,2016-12-24,219.41666666666666,7370.666666666667,142.33333333333334,73.13888888888889,16.933544756994696,0.958333333333333,0.0,47.680125
56,2016-12-25,211.91666666666666,7281.333333333333,123.33333333333333,70.63888888888889,16.5553832478789,0.739583333333333,0.0,48.374125
56,2016-12-26,203.33333333333334,6961.333333333333,136.33333333333334,67.77777777777779,16.615032241588455,0.0520833333333333,0.0,48.2525833333333
56,2016-12-27,199.58333333333334,6749.333333333333,176.33333333333334,66.52777777777777,16.820869139338864,0.53125,0.0,46.7370833333333
56,2016-12-28,190.45833333333334,6802.666666666667,117.0,63.48611111111111,15.925967553573761,0.489583333333333,0.0,46.8890833333333
56,2016-12-29,196.79166666666666,7017.333333333333,39.666666666666664,65.59722222222221,15.952165075368926,0.604166666666667,0.0,45.7367916666667
56,2016-12-30,201.5,7049.333333333333,59.333333333333336,67.16666666666666,16.259681766597314,0.166666666666667,0.0,46.04125
56,2016-12-31,205.0,7034.666666666667,84.33333333333333,68.33333333333333,16.576596853677028,0.0520833333333333,0.0,46.66825
56,2017-01-01,212.125,7208.0,125.33333333333333,70.70833333333333,16.740256774879764,0.614583333333333,0.0,48.290875
56,2017-01-02,198.75,6817.333333333333,92.0,66.25,16.583555398005085,0.59375,0.0,49.3497083333333
56,2017-01-03,210.29166666666666,7176.0,142.66666666666666,70.09722222222223,16.669580507556052,0.541666666666667,0.0,47.4807083333333
56,2017-01-04,218.08333333333334,7260.0,79.33333333333333,72.69444444444444,17.087199647995103,0.28125,0.0,46.2242916666667
56,2017-01-05,213.04166666666666,7178.666666666667,92.66666666666667,71.01388888888889,16.881296627352647,0.46875,0.0,47.2633333333333
56,2017-01-06,214.08333333333334,7230.666666666667,55.666666666666664,71.36111111111111,16.841840693957835,0.541666666666667,0.0,47.8995416666667
56,2017-01-07,211.33333333333334,7162.666666666667,56.0,70.44444444444444,16.78333643584016,0.59375,0.0,48.1215833333333
56,2017-01-08,215.75,7240.0,66.33333333333333,71.91666666666666,16.951076197053403,0.541666666666667,0.0,48.10275
56,2017-01-09,211.375,7168.0,64.0,70.45833333333333,16.77415538969494,0.947916666666667,0.0,47.6338333333333
56,2017-01-10,169.29166666666666,5908.0,195.0,56.43055555555555,16.299719542240275,0.65625,0.0,47.4448333333333
56,2017-01-11,192.91666666666666,6752.0,91.0,64.30555555555556,16.252581539626117,0.447916666666667,0.0,46.6000416666667
