ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
56,2017-01-12,181.0,6573.333333333333,167.33333333333334,60.333333333333336,15.663108519269775,0.604166666666667,0.0,45.57575
56,2017-01-13,158.33333333333334,6110.666666666667,176.0,52.77777777777778,14.739026474652702,0.145833333333333,0.0,45.4987083333333
56,2017-01-14,166.75,6390.666666666667,156.66666666666666,55.58333333333333,14.842419935322345,0.458333333333333,0.0,46.0075833333333
56,2017-01-15,165.29166666666666,6286.666666666667,31.666666666666668,55.09722222222222,14.95600366737363,0.822916666666667,0.0,46.2868333333333
56,2017-01-16,153.04166666666666,5910.666666666667,47.0,51.01388888888889,14.728491098954807,0.5,0.0,46.58125
56,2017-01-17,144.83333333333334,5750.666666666667,129.33333333333334,48.27777777777777,14.326343805549117,0.510416666666667,0.0,45.5844583333333
56,2017-01-18,131.29166666666666,5344.0,189.0,43.76388888888889,13.975126569777114,0.0,0.0,44.0412916666667
56,2017-01-19,122.20833333333333,5090.666666666667,149.66666666666666,40.736111111111114,13.655612940894013,0.0,0.0,44.1595
56,2017-01-20,124.83333333333333,5414.666666666667,161.66666666666666,41.61111111111111,13.114262702125915,0.0416666666666667,0.0,42.8417083333333
56,2017-01-21,125.75,5532.0,180.66666666666666,41.91666666666667,12.9303672571704,1.0,0.0,42.675375
56,2017-01-22,124.75,5504.0,112.66666666666667,41.583333333333336,12.892797662306203,1.0,0.0,42.54575
56,2017-01-23,139.91666666666666,5833.333333333333,97.0,46.63888888888889,13.64387380952381,0.78125,0.0,43.245
56,2017-01-24,164.0,6261.333333333333,69.0,54.666666666666664,14.89916950596252,0.947916666666667,0.0,44.272875
56,2017-01-25,175.125,6337.333333333333,50.0,58.375,15.719062302756157,0.21875,0.0,45.4177083333333
56,2017-01-26,170.29166666666666,6064.0,136.0,56.76388888888889,15.97420454961888,0.0,0.0,44.9982083333333
56,2017-01-27,177.66666666666666,6472.0,183.0,59.22222222222222,15.615377352012086,0.0,0.0,45.1421666666667
56,2017-01-28,183.5,6585.333333333333,73.0,61.16666666666667,15.850513767969224,0.0,0.0,45.2155416666667
56,2017-01-29,196.5,6828.0,62.333333333333336,65.5,16.370203573520794,0.0,0.0,46.25475
56,2017-01-30,199.79166666666666,6956.0,70.0,66.59722222222221,16.338148321193536,0.0,0.0,46.0694166666667
56,2017-01-31,196.33333333333334,6853.333333333333,74.0,65.44444444444444,16.29585765239948,0.0,0.0,46.2072916666667
56,2017-02-01,189.75,6694.666666666667,92.33333333333333,63.24999999999999,16.1227033957379,0.0,0.0,46.8372916666667
56,2017-02-02,180.625,6420.0,87.0,60.20833333333333,16.00397520768432,0.0,0.0,47.1466666666667
56,2017-02-03,178.16666666666666,6426.666666666667,82.33333333333333,59.38888888888889,15.769783022130014,0.802083333333333,0.0,47.36225
56,2017-02-04,174.54166666666666,6290.666666666667,86.0,58.18055555555556,15.782924659106968,0.395833333333333,0.0,47.5786666666667
56,2017-02-05,178.625,6434.666666666667,74.33333333333333,59.54166666666667,15.790694286158308,0.40625,0.0,46.5319583333333
56,2017-02-06,169.16666666666666,6086.666666666667,135.33333333333334,56.388888888888886,15.809579225994888,0.0,0.0,46.824
56,2017-02-07,158.375,5556.0,153.66666666666666,52.79166666666667,16.214719072474203,0.135416666666667,0.0,46.717125
56,2017-02-08,185.5,6398.666666666667,129.66666666666666,61.83333333333333,16.49071421129402,0.625,0.0,45.5551666666667
56,2017-02-09,177.33333333333334,6220.0,74.33333333333333,59.111111111111114,16.217541979278312,0.0104166666666667,0.0,46.0506666666667
56,2017-02-10,204.375,6825.333333333333,41.666666666666664,68.125,17.032913532916584,0.208333333333333,0.0,47.374875
56,2017-02-11,208.5,6929.333333333333,58.333333333333336,69.5,17.115896190109677,0.177083333333333,0.0,48.36775
56,2017-02-12,220.04166666666666,7008.0,144.0,73.34722222222221,17.860592854198377,0.0,0.0,49.0053333333333
56,2017-02-13,226.95833333333334,7088.0,140.33333333333334,75.65277777777779,18.21408934505894,0.0,0.0,49.6632083333333
56,2017-02-14,228.04166666666666,7202.666666666667,70.33333333333333,76.01388888888889,18.009677164321854,0.0,0.0,49.8233333333333
56,2017-02-15,207.58333333333334,6565.333333333333,88.66666666666667,69.19444444444444,17.98542639791497,0.0,0.0,49.444625
56,2017-02-16,215.83333333333334,6937.333333333333,73.66666666666667,71.94444444444444,17.697462201294126,0.0,0.0,48.7249583333333
56,2017-02-17,209.0,6902.666666666667,124.66666666666667,69.66666666666667,17.22322290902067,0.0,0.0,48.6635416666667
56,2017-02-18,207.29166666666666,6841.333333333333,173.0,69.09722222222221,17.23558902585591,0.666666666666667,0.0,48.6733333333333
56,2017-02-19,197.83333333333334,6706.666666666667,171.33333333333334,65.94444444444446,16.779452451954935,0.96875,0.0,49.01275
56,2017-02-20,202.625,6824.0,135.66666666666666,67.54166666666667,16.890365499218444,0.40625,0.0,49.720875
56,2017-02-21,210.875,6885.333333333333,179.33333333333334,70.29166666666666,17.42148467757552,0.302083333333333,0.0,49.2920833333333
56,2017-02-22,228.41666666666666,7538.666666666667,131.0,76.13888888888889,17.23527775321306,1.0,0.697916666666667,48.6349166666667
56,2017-02-23,234.66666666666666,7714.666666666667,152.33333333333334,78.22222222222223,17.302915082382764,1.0,1.0,48.4308333333333
56,2017-02-24,243.875,7926.666666666667,144.0,81.29166666666666,17.500954058031958,1.04166666666667,1.0,49.1532916666667
56,2017-02-25,239.29166666666666,7520.0,186.33333333333334,79.76388888888889,18.10067505171395,0.625,0.583333333333333,49.6923333333333
56,2017-02-26,210.79166666666666,6533.333333333333,208.0,70.26388888888889,18.35285607993197,0.0,0.0,50.9961666666667
56,2017-02-27,175.91666666666666,5562.666666666667,276.6666666666667,58.638888888888886,17.989081475711092,0.0,0.0,52.331125
56,2017-02-28,207.875,6718.666666666667,146.66666666666666,69.29166666666666,17.59965705000992,0.177083333333333,0.260416666666667,50.5050416666667
56,2017-03-01,196.79166666666666,6526.666666666667,154.0,65.59722222222221,17.15142896663262,0.40625,0.510416666666667,49.6659166666667
56,2017-03-02,195.375,6262.666666666667,182.0,65.125,17.745765249095165,0.0,0.0,49.8217083333333
56,2017-03-03,174.04166666666666,5988.0,78.33333333333333,58.013888888888886,16.533183264677504,0.0520833333333333,0.0,49.7179166666667
56,2017-03-04,192.20833333333334,6473.333333333333,85.66666666666667,64.06944444444444,16.889985624785446,0.541666666666667,0.385416666666667,50.1174166666667
56,2017-03-05,197.58333333333334,6578.666666666667,86.66666666666667,65.86111111111111,17.084310819483854,0.385416666666667,0.354166666666667,50.6873333333333
56,2017-03-06,207.33333333333334,6882.666666666667,86.66666666666667,69.11111111111111,17.135525636058375,0.635416666666667,0.09375,50.3495416666667
56,2017-03-07,202.91666666666666,6618.666666666667,181.33333333333334,67.63888888888889,17.439428468305127,0.572916666666667,0.177083333333333,50.2855
56,2017-03-08,174.125,5584.0,410.3333333333333,58.04166666666667,17.73784100405922,0.208333333333333,0.0208333333333333,50.0589583333333
56,2017-03-09,182.125,6134.666666666667,613.0,60.70833333333333,16.887432759182786,0.0,0.0,49.5805
56,2017-03-10,184.375,6274.666666666667,507.6666666666667,61.458333333333336,16.714616314279642,0.59375,0.302083333333333,49.1140416666667
56,2017-03-11,203.20833333333334,6650.666666666667,140.66666666666666,67.73611111111111,17.3804641556402,0.0,0.0,49.480625
56,2017-03-12,214.08333333333334,6925.333333333333,266.0,71.36111111111111,17.584386230907455,0.114583333333333,0.0,49.7332083333333
56,2017-03-13,205.79166666666666,6697.333333333333,262.3333333333333,68.59722222222221,17.47877160893225,0.0,0.0,49.7875
56,2017-03-14,219.54166666666666,6960.0,111.66666666666667,73.18055555555556,17.94290489303959,0.0625,0.0,49.434375
56,2017-03-15,217.45833333333334,6961.333333333333,164.66666666666666,72.4861111111111,17.769232227223394,0.0729166666666667,0.0208333333333333,48.7870833333333
56,2017-03-16,210.125,6844.0,291.3333333333333,70.04166666666667,17.464363554451587,0.0,0.0,49.342625
56,2017-03-17,205.04166666666666,6794.666666666667,361.0,68.34722222222223,17.1656006753663,0.479166666666667,0.239583333333333,49.983
56,2017-03-18,192.25,6544.0,518.6666666666666,64.08333333333334,16.711217654849225,0.3125,0.25,49.0017916666667
56,2017-03-19,142.91666666666666,5102.666666666667,796.6666666666666,47.638888888888886,15.932015395000438,0.0104166666666667,0.0,42.1619583333333
56,2017-03-20,81.125,2757.3333333333335,1922.0,27.041666666666668,16.735954122340427,0.5,0.270833333333333,52.3075416666667
56,2017-03-21,135.125,4838.666666666667,1181.3333333333333,45.04166666666667,15.885286063653897,814.095238095238,796.891304347826,50.0579166666667
56,2017-03-22,131.25,4633.333333333333,907.0,43.75,16.11353417266187,2418.05094444444,2398.475,59.1625833333333
56,2017-03-23,125.08333333333333,4454.666666666667,1038.0,41.69444444444444,15.972366681632245,2687.48076923077,2226.76041666667,53.8343333333333
56,2017-03-24,134.70833333333334,5422.666666666667,1285.3333333333333,44.90277777777778,14.130794863125972,2857.0,2917.5,46.3733333333333
56,2017-03-25,133.16666666666666,5341.333333333333,1358.6666666666667,44.388888888888886,14.181784614744549,3527.0,1558.5,47.276875
56,2017-03-26,135.54166666666666,5369.333333333333,1336.3333333333333,45.18055555555556,14.359439667659963,3442.0,547.604166666667,47.5377916666667
56,2017-03-27,139.04166666666666,5448.0,1314.6666666666667,46.34722222222222,14.51753574196443,3894.0,242.6875,46.7715416666667
56,2017-03-28,145.41666666666666,5696.0,1190.3333333333333,48.47222222222222,14.52209396457553,3542.9375,261.583333333333,46.5591666666667
56,2017-03-29,148.125,5734.666666666667,1159.6666666666667,49.375,14.692822163450362,3470.66666666667,122.375,47.047375
56,2017-03-30,141.125,5401.333333333333,1144.6666666666667,47.041666666666664,14.86236808812639,2017.79166666667,463.041666666667,47.8245833333333
56,2017-03-31,149.125,5620.0,1141.3333333333333,49.70833333333333,15.09382043297746,1342.34782608696,459.145833333333,46.7587916666667
56,2017-04-01,129.0,5125.333333333333,1153.0,43.0,14.317020031217481,2439.85714285714,147.75,47.5604166666667
56,2017-04-02,105.79166666666667,4446.666666666667,1214.0,35.263888888888886,13.53324431534233,155.966666666667,60.0,47.53875
56,2017-04-03,133.79166666666666,5393.333333333333,823.3333333333334,44.59722222222222,14.110969046147506,2029.5,96.25,46.8474583333333
56,2017-04-04,151.91666666666666,5778.666666666667,512.6666666666666,50.638888888888886,14.954187336563605,1943.66666666667,158.5625,46.8477083333333
56,2017-04-05,177.58333333333334,6396.0,310.0,59.19444444444445,15.793514609825584,3311.75,122.875,47.4567083333333
56,2017-04-06,182.29166666666666,6544.0,309.3333333333333,60.763888888888886,15.845595413950015,2785.0,80.125,46.1329166666667
56,2017-04-07,181.91666666666666,6405.333333333333,379.3333333333333,60.638888888888886,16.15532845892312,159.181818181818,156.875,46.61875
56,2017-04-08,174.33333333333334,6333.333333333333,362.0,58.111111111111114,15.65788596491228,2147.4375,136.916666666667,47.3872916666667
56,2017-04-09,161.25,5936.0,379.3333333333333,53.75,15.452219508086253,951.5,521.25,48.3529166666667
56,2017-04-10,148.29166666666666,5710.666666666667,324.0,49.43055555555556,14.771172610709007,1729.23076923077,47.3958333333333,47.4300833333333
56,2017-04-11,140.33333333333334,5418.666666666667,348.0,46.77777777777778,14.731719570209972,2705.0,221.25,47.6633333333333
56,2017-04-12,149.875,5664.0,346.6666666666667,49.958333333333336,15.051888388653486,2088.65625,38.625,47.7658333333333
56,2017-04-13,165.0,6074.666666666667,348.0,55.00000000000001,15.450642010535557,2041.125,31.3125,48.7283333333333
56,2017-04-14,196.875,6906.666666666667,361.3333333333333,65.625,16.21463260135135,1490.46875,120.802083333333,49.5921666666667
56,2017-04-15,227.66666666666666,7572.0,429.3333333333333,75.88888888888889,17.103062452309675,1586.6875,44.9166666666667,50.03625
56,2017-04-16,229.625,7578.666666666667,494.0,76.54166666666666,17.235004508268823,484.375,6.29166666666667,50.4179583333333
56,2017-04-17,224.70833333333334,7297.333333333333,540.3333333333334,74.90277777777777,17.516205501248553,1361.38461538462,20.1770833333333,50.8490416666667
56,2017-04-18,241.83333333333334,7784.0,434.3333333333333,80.61111111111111,17.672515558981388,1438.66666666667,8.45833333333333,51.0404166666667
56,2017-04-19,244.25,7884.0,439.6666666666667,81.41666666666667,17.6227221799425,410.354166666667,7.86458333333333,50.3894166666667
56,2017-04-20,252.08333333333334,8086.666666666667,441.3333333333333,84.02777777777779,17.73207783731794,996.40625,27.875,50.4834166666667
56,2017-04-21,259.2083333333333,8277.333333333334,465.0,86.40277777777777,17.8132659807238,983.625,53.3541666666667,49.9916666666667
56,2017-04-22,255.58333333333334,8156.0,461.0,85.19444444444444,17.825443776905892,979.125,58.7083333333333,50.136875
56,2017-04-23,263.75,8502.666666666666,431.0,87.91666666666667,17.645028030421827,1071.70833333333,33.6041666666667,49.8750833333333
56,2017-04-24,266.6666666666667,8562.666666666666,498.0,88.88888888888889,17.715145852797672,996.645833333333,9.25,50.1141666666667
56,2017-04-25,269.0416666666667,8662.666666666666,464.3333333333333,89.68055555555556,17.666600129546968,907.90625,6.69791666666667,49.9935416666667
56,2017-04-26,265.6666666666667,8672.0,443.6666666666667,88.55555555555556,17.426205668306686,896.75,50.0,49.965625
56,2017-04-27,262.2916666666667,8538.666666666666,410.6666666666667,87.43055555555556,17.47348255647512,737.84375,20.2395833333333,49.8511666666667
56,2017-04-28,246.08333333333334,7966.666666666667,438.0,82.02777777777777,17.570761854951186,704.833333333333,3.54166666666667,50.46025
56,2017-04-29,227.04166666666666,7578.666666666667,382.6666666666667,75.68055555555556,17.041106798322776,719.197916666667,21.5208333333333,50.33325
56,2017-04-30,220.79166666666666,7405.333333333333,360.0,73.59722222222223,16.959892832493097,665.25,2.27083333333333,49.7225833333333
56,2017-05-01,222.66666666666666,7541.333333333333,342.6666666666667,74.22222222222223,16.79546793965111,650.5,23.1875,49.0825
56,2017-05-02,218.25,7318.666666666667,389.0,72.75,16.96318204591,667.833333333333,30.7291666666667,48.7391666666667
56,2017-05-03,218.08333333333334,7266.666666666667,436.3333333333333,72.69444444444444,17.071523318042814,637.666666666667,13.7916666666667,49.058
56,2017-05-04,233.95833333333334,7785.333333333333,412.0,77.98611111111111,17.094104120283152,484.416666666667,3.0,48.4908333333333
56,2017-05-05,260.375,8376.0,390.3333333333333,86.79166666666667,17.68266226918179,462.0,2.0,48.0958333333333
56,2017-05-06,255.33333333333334,8196.0,455.0,85.11111111111111,17.721097012092617,461.958333333333,9.70833333333333,48.0110416666667
56,2017-05-07,275.7083333333333,8764.0,532.6666666666666,91.90277777777777,17.895035403671585,537.854166666667,3.0,48.275375
56,2017-05-08,288.2916666666667,9164.0,622.6666666666666,96.09722222222223,17.895014155633152,574.354166666667,3.08333333333333,48.9758333333333
56,2017-05-09,288.875,9236.0,716.0,96.29166666666666,17.791438844377076,596.760416666667,3.25,49.0890833333333
56,2017-05-10,271.375,8732.0,797.0,90.45833333333333,17.67832636662086,470.625,2.83333333333333,49.55725
56,2017-05-11,288.875,9220.0,697.3333333333334,96.29166666666666,17.822313358640635,484.177083333333,11.28125,49.27575
56,2017-05-12,287.5,8929.333333333334,594.3333333333334,95.83333333333334,18.314870464387038,376.166666666667,1.375,48.6279166666667
56,2017-05-13,278.0416666666667,8773.333333333334,528.0,92.68055555555556,18.027283592958458,358.645833333333,1.0,47.33875
56,2017-05-14,277.8333333333333,8772.0,521.6666666666666,92.61111111111111,18.01651403455439,324.864583333333,1.6875,47.786875
56,2017-05-15,273.4166666666667,8730.666666666666,524.3333333333334,91.13888888888889,17.814047864487886,456.166666666667,12.0833333333333,48.2075
56,2017-05-16,275.25,8873.333333333334,496.0,91.75,17.64515871525169,570.958333333333,10.40625,47.4475833333333
56,2017-05-17,286.0416666666667,9192.0,553.6666666666666,95.34722222222223,17.701265744367085,499.46875,2.85416666666667,47.8083333333333
56,2017-05-18,285.75,9158.666666666666,559.6666666666666,95.25,17.74757515650022,490.71875,3.375,47.82325
56,2017-05-19,270.0,8686.666666666666,462.0,90.0,17.680544896392938,597.458333333333,4.625,48.2683333333333
56,2017-05-20,248.375,8048.0,397.3333333333333,82.79166666666666,17.555166397448644,656.375,3.5,48.4441666666667
56,2017-05-21,224.91666666666666,7477.333333333333,385.3333333333333,74.97222222222221,17.110391033642415,731.958333333333,4.375,47.7885416666667
56,2017-05-22,250.66666666666666,8190.666666666667,471.0,83.55555555555556,17.408540886646048,747.864583333333,12.375,48.1262916666667
56,2017-05-23,264.5,8436.0,463.6666666666667,88.16666666666667,17.835042279121225,679.96875,30.2291666666667,48.6375
56,2017-05-24,258.375,8176.0,440.6666666666667,86.125,17.97606561888454,619.3125,9.04166666666667,48.2719166666667
56,2017-05-25,264.25,8321.333333333334,445.0,88.08333333333334,18.063716752123057,674.020833333333,5.47916666666667,47.6065416666667
56,2017-05-26,263.5833333333333,8409.333333333334,463.6666666666667,87.86111111111111,17.829592450187622,707.885416666667,10.8125,48.2950833333333
56,2017-05-27,277.4166666666667,8782.666666666666,499.6666666666667,92.47222222222223,17.96764618440362,673.0,27.0,48.8589583333333
56,2017-05-28,278.7916666666667,8764.0,493.3333333333333,92.93055555555556,18.09516123408895,615.947916666667,30.9375,48.649875
56,2017-05-29,278.9166666666667,8793.333333333334,596.3333333333334,92.97222222222223,18.042884445286834,596.875,3.0,48.2445
56,2017-05-30,282.25,8882.666666666666,556.0,94.08333333333333,18.074888359351547,623.75,11.8541666666667,48.7054583333333
56,2017-05-31,287.5416666666667,9092.0,656.6666666666666,95.84722222222221,17.989802543139266,698.479166666667,8.96875,48.4950833333333
56,2017-06-01,288.4583333333333,9017.333333333334,788.3333333333334,96.15277777777777,18.19658974690719,629.416666666667,4.5,49.24375
56,2017-06-02,261.875,8141.333333333333,867.6666666666666,87.29166666666667,18.29715392646577,531.666666666667,1.5,50.016125
56,2017-06-03,260.25,8126.666666666667,768.0,86.75,18.216432526661197,467.333333333333,4.95833333333333,49.8816666666667
56,2017-06-04,268.7916666666667,8357.333333333334,880.3333333333334,89.59722222222221,18.2950294817592,471.3125,13.3958333333333,49.4715416666667
56,2017-06-05,254.66666666666666,7942.666666666667,792.3333333333334,84.88888888888889,18.23857086900565,429.020833333333,1.46875,48.9169583333333
56,2017-06-06,257.1666666666667,8165.333333333333,522.6666666666666,85.72222222222223,17.91537053668626,430.9375,1.0,47.2280416666667
56,2017-06-07,276.625,8710.666666666666,653.3333333333334,92.20833333333334,18.064463588703504,433.375,6.58333333333333,48.7327083333333
56,2017-06-08,280.2083333333333,8766.666666666666,822.3333333333334,93.40277777777779,18.181578738910012,519.875,14.9375,49.150625
56,2017-06-09,271.2916666666667,8525.333333333334,789.0,90.43055555555556,18.101314872015433,594.53125,21.8229166666667,48.444875
56,2017-06-10,284.25,8854.666666666666,981.3333333333334,94.75,18.26052646438789,545.6875,4.20833333333333,49.2382916666667
56,2017-06-11,278.1666666666667,8588.0,1015.3333333333334,92.72222222222221,18.42460086425503,474.916666666667,5.53125,50.235625
56,2017-06-12,262.75,8224.0,835.6666666666666,87.58333333333333,18.173754661154348,466.135416666667,15.3333333333333,49.1285416666667
56,2017-06-13,256.7916666666667,8241.333333333334,787.3333333333334,85.59722222222223,17.724275164482552,534.979166666667,1.83333333333333,48.4966666666667
56,2017-06-14,249.20833333333334,7980.0,753.6666666666666,83.06944444444444,17.76416127123364,598.416666666667,2.09375,48.3404583333333
56,2017-06-15,229.16666666666666,7328.0,843.3333333333334,76.38888888888889,17.788979106016498,561.270833333333,7.25,47.4477083333333
56,2017-06-16,249.08333333333334,7933.333333333333,915.3333333333334,83.02777777777777,17.85969362745098,497.333333333333,1.5,49.3141666666667
56,2017-06-17,227.66666666666666,7220.0,897.3333333333334,75.88888888888889,17.93689596799015,518.96875,1.0,48.3641666666667
56,2017-06-18,239.41666666666666,7677.333333333333,819.3333333333334,79.80555555555556,17.73899538323492,556.875,6.6875,48.6014583333333
56,2017-06-19,230.33333333333334,7738.666666666667,493.6666666666667,76.77777777777777,16.93073024351022,571.666666666667,16.8125,45.9664583333333
56,2017-06-20,249.04166666666666,7926.666666666667,838.6666666666666,83.01388888888889,17.871724313148306,545.791666666667,8.89583333333333,49.532
56,2017-06-21,248.54166666666666,7869.333333333333,659.6666666666666,82.84722222222223,17.965789315768667,594.229166666667,2.0,48.4908333333333
56,2017-06-22,256.4166666666667,8104.0,797.3333333333334,85.47222222222223,17.998315303828015,572.114583333333,1.95833333333333,50.1908333333333
56,2017-06-23,266.9166666666667,8226.666666666666,821.3333333333334,88.97222222222221,18.45596805780659,516.625,9.375,49.53
56,2017-06-24,265.7916666666667,8256.0,714.6666666666666,88.59722222222223,18.31288271829242,486.604166666667,4.0,48.8099583333333
56,2017-06-25,252.375,8178.666666666667,522.6666666666666,84.125,17.55289931121617,508.125,1.375,46.9702916666667
56,2017-06-26,258.0416666666667,8461.333333333334,534.3333333333334,86.01388888888889,17.34746707243408,518.75,12.6666666666667,46.24875
56,2017-06-27,271.4583333333333,8733.333333333334,596.6666666666666,90.48611111111111,17.68105518447837,576.8125,7.39583333333333,47.0439166666667
56,2017-06-28,266.125,8652.0,603.3333333333334,88.70833333333333,17.49662168670057,592.572916666667,3.33333333333333,46.889375
56,2017-06-29,268.875,8676.0,583.3333333333334,89.625,17.628522648686033,514.75,12.5833333333333,46.8265833333333
56,2017-06-30,272.7083333333333,8616.0,764.0,90.90277777777777,18.004362845610235,458.65625,5.0,49.133125
56,2017-07-01,269.9583333333333,8606.666666666666,643.0,89.98611111111111,17.842133843273945,450.4375,1.53125,47.2495
56,2017-07-02,272.1666666666667,8812.0,657.3333333333334,90.72222222222223,17.568936929439655,506.041666666667,13.2291666666667,46.7341666666667
56,2017-07-03,272.5,8606.666666666666,847.3333333333334,90.83333333333333,18.01011812548412,572.75,21.8125,48.7461666666667
56,2017-07-04,224.20833333333334,6950.666666666667,793.6666666666666,74.73611111111111,18.348912374512437,418.9875,5.15,48.8806
56,2017-07-05,201.70833333333334,7034.666666666667,848.6666666666666,67.23611111111111,16.310427920457414,406.791666666667,0.75,46.4314583333333
56,2017-07-06,272.2916666666667,8982.666666666666,539.0,90.76388888888889,17.243050659294443,354.729166666667,1.0,46.2491666666667
56,2017-07-07,270.75,9194.666666666666,410.0,90.25,16.75010422708817,159.822916666667,0.59375,42.8807083333333
56,2017-07-08,264.9583333333333,9312.0,417.3333333333333,88.31944444444444,16.18525901465254,106.5,0.729166666666667,42.9316666666667
56,2017-07-09,269.75,9042.666666666666,305.3333333333333,89.91666666666667,16.968754607785314,444.072916666667,3.13541666666667,44.6294166666667
56,2017-07-10,268.4166666666667,9013.333333333334,335.6666666666667,89.47222222222221,16.939831422583826,458.958333333333,2.70833333333333,45.6633333333333
56,2017-07-11,266.25,8725.333333333334,365.6666666666667,88.75,17.357717947738386,435.125,1.97916666666667,46.3879583333333
56,2017-07-12,254.125,8257.333333333334,318.6666666666667,84.70833333333333,17.50622931131923,388.166666666667,2.29166666666667,47.4516666666667
56,2017-07-13,270.0416666666667,8777.333333333334,259.6666666666667,90.0138888888889,17.500611581599067,330.59375,0.583333333333333,46.740625
56,2017-07-14,267.75,8742.666666666666,322.3333333333333,89.25,17.420900373646482,379.479166666667,1.70833333333333,46.9479166666667
56,2017-07-15,265.1666666666667,8789.333333333334,199.66666666666666,88.38888888888889,17.161214982807444,427.302083333333,2.70833333333333,45.9895833333333
56,2017-07-16,270.875,8950.666666666666,231.33333333333334,90.29166666666667,17.214665108744228,412.5625,3.41666666666667,46.0255
56,2017-07-17,271.0,8738.666666666666,420.6666666666667,90.33333333333333,17.64042950869698,323.572916666667,2.29166666666667,47.7458333333333
56,2017-07-18,272.0833333333333,8762.666666666666,575.6666666666666,90.69444444444444,17.662439452728748,4.27083333333333,0.0,47.62375
56,2017-07-19,271.2916666666667,8929.333333333334,455.3333333333333,90.43055555555556,17.282336462844057,1.0,0.0,46.427
56,2017-07-20,268.4583333333333,8664.0,416.0,89.48611111111111,17.625582711347082,95.78125,2.1875,47.9735416666667
56,2017-07-21,264.875,8348.0,380.0,88.29166666666667,18.048601960549433,401.583333333333,8.48958333333333,49.3478333333333
56,2017-07-22,261.2083333333333,8361.333333333334,248.66666666666666,87.06944444444444,17.770372382129377,396.635416666667,2.94791666666667,46.981625
56,2017-07-23,268.0416666666667,8766.666666666666,209.0,89.34722222222223,17.392133238276298,475.5,5.58333333333333,45.9857916666667
56,2017-07-24,226.16666666666666,7785.333333333333,135.33333333333334,75.3888888888889,16.524808043614772,534.447916666667,7.5,45.1244583333333
56,2017-07-25,252.875,8448.0,177.33333333333334,84.29166666666667,17.02695657749369,605.96875,23.0,45.7790833333333
56,2017-07-26,257.4166666666667,8502.666666666666,234.0,85.80555555555556,17.221324355757673,549.614583333333,14.6354166666667,46.4028333333333
56,2017-07-27,266.5,9017.333333333334,229.33333333333334,88.83333333333333,16.811409507614965,36.1875,0.0,44.6770416666667
56,2017-07-28,228.625,7789.333333333333,236.66666666666666,76.20833333333333,16.695847419548098,368.90625,21.5,45.5067916666667
56,2017-07-29,210.0,7266.666666666667,227.0,70.0,16.438761467889908,696.291666666667,30.65625,45.8574583333333
56,2017-07-30,211.20833333333334,7389.333333333333,230.0,70.40277777777779,16.258887623300854,748.916666666667,32.3333333333333,45.7293333333333
56,2017-07-31,216.95833333333334,7529.333333333333,270.0,72.31944444444444,16.39097732571867,784.989583333333,23.625,46.1730833333333
56,2017-08-01,218.70833333333334,7476.0,301.3333333333333,72.90277777777779,16.64106344004518,676.875,24.7395833333333,46.364625
56,2017-08-02,218.58333333333334,7445.333333333333,336.6666666666667,72.86111111111111,16.700056336556827,684.0,25.0,46.87
56,2017-08-03,229.66666666666666,7717.333333333333,402.3333333333333,76.55555555555556,16.92839351531905,684.0,25.0,46.87
56,2017-08-04,264.5,8594.666666666666,509.0,88.16666666666667,17.50578847347192,684.0,25.0,46.87
56,2017-08-05,235.83333333333334,7825.333333333333,814.0,78.61111111111111,17.14302195149656,684.0,25.0,46.87
56,2017-08-06,272.9583333333333,8504.0,1030.0,90.98611111111111,18.258207738841854,684.0,25.0,46.87
56,2017-08-07,271.0833333333333,8470.666666666666,1116.3333333333333,90.36111111111111,18.204144039561363,684.0,25.0,46.87
56,2017-08-08,270.2916666666667,8444.0,1235.3333333333333,90.09722222222221,18.208302904100215,684.0,25.0,46.87
56,2017-08-09,272.2916666666667,8698.666666666666,1294.3333333333333,90.76388888888889,17.80601353336399,684.0,25.0,46.87
56,2017-08-10,270.875,8738.666666666666,1347.0,90.29166666666667,17.6322927792188,684.0,25.0,46.87
56,2017-08-11,252.75,8204.0,1512.6666666666667,84.25,17.524698317893712,684.0,25.0,46.87
56,2017-08-12,269.4583333333333,8914.666666666666,1511.3333333333333,89.81944444444444,17.19378723576628,684.0,25.0,46.87
56,2017-08-13,241.45833333333334,7773.333333333333,1645.3333333333333,80.48611111111111,17.66932443539165,684.0,25.0,46.87
56,2017-08-14,268.5833333333333,8629.333333333334,1602.0,89.52777777777777,17.70462987999588,684.0,25.0,46.87
56,2017-08-15,267.7083333333333,8737.333333333334,1716.0,89.23611111111111,17.428821563914745,684.0,25.0,46.87
56,2017-08-16,266.0416666666667,8717.333333333334,1760.0,88.68055555555556,17.360052927755685,684.0,25.0,46.87
56,2017-08-17,267.375,8564.0,1931.6666666666667,89.125,17.759436303129377,684.0,25.0,46.87
56,2017-08-18,268.5,8490.666666666666,1942.6666666666667,89.5,17.98819291771357,684.0,25.0,46.87
56,2017-08-19,268.9583333333333,8349.333333333334,1961.0,89.65277777777779,18.323913918609602,684.0,25.0,46.87
56,2017-08-20,268.9583333333333,8396.0,2035.6666666666667,89.65277777777779,18.22206589778201,684.0,25.0,46.87
56,2017-08-21,268.5416666666667,8481.333333333334,2043.0,89.51388888888889,18.01078266650946,684.0,25.0,46.87
56,2017-08-22,268.7916666666667,8634.666666666666,1982.0,89.59722222222221,17.707418899269094,684.0,25.0,46.87
56,2017-08-23,259.2916666666667,8240.0,2017.3333333333333,86.43055555555556,17.899726098975187,684.0,25.0,46.87
56,2017-08-24,270.4166666666667,8565.333333333334,1970.3333333333333,90.13888888888889,17.95867223173516,684.0,25.0,46.87
56,2017-08-25,269.2083333333333,8650.666666666666,1874.0,89.73611111111111,17.70206615418208,684.0,25.0,46.87
56,2017-08-26,253.79166666666666,8374.666666666666,1845.3333333333333,84.59722222222223,17.238317113782305,684.0,25.0,46.87
56,2017-08-27,264.3333333333333,8630.666666666666,1891.3333333333333,88.1111111111111,17.421784077449924,684.0,25.0,46.87
56,2017-08-28,251.83333333333334,8292.0,1737.6666666666667,83.94444444444444,17.27583145736185,684.0,25.0,46.87
56,2017-08-29,56.0,2322.6666666666665,1811.0,18.666666666666668,13.714695752009185,684.0,25.0,46.87
56,2017-08-30,39.0,1730.6666666666667,2071.3333333333335,13.0,12.818470724191064,684.0,25.0,46.87
56,2017-08-31,243.33333333333334,8113.333333333333,1897.6666666666667,81.11111111111111,17.06032593809915,684.0,25.0,46.87
56,2017-09-01,251.16666666666666,8382.666666666666,1599.3333333333333,83.72222222222221,17.043737739250304,684.0,25.0,46.87
56,2017-09-02,258.5,8440.0,1578.6666666666667,86.16666666666667,17.422205766192732,684.0,25.0,46.87
56,2017-09-03,243.33333333333334,8040.0,1666.0,81.11111111111111,17.215934217799887,684.0,25.0,46.87
56,2017-09-04,259.5833333333333,8576.0,1769.6666666666667,86.52777777777779,17.217776676513267,684.0,25.0,46.87
56,2017-09-05,270.0833333333333,8389.333333333334,2553.3333333333335,90.02777777777777,18.312826141661372,684.0,25.0,46.87
56,2017-09-06,274.0,8468.0,2702.0,91.33333333333333,18.405802235868368,684.0,25.0,46.87
56,2017-09-07,273.9166666666667,8437.333333333334,2895.0,91.30555555555556,18.467082477349347,684.0,25.0,46.87
56,2017-09-08,273.9166666666667,8398.666666666666,2916.0,91.30555555555556,18.552103177753082,684.0,25.0,46.87
56,2017-09-09,274.0,8485.333333333334,3171.6666666666665,91.33333333333333,18.368203959773727,684.0,25.0,46.87
56,2017-09-10,273.8333333333333,8590.666666666666,2970.6666666666665,91.27777777777779,18.1319487557556,684.0,25.0,46.87
56,2017-09-11,260.0,8288.0,2964.3333333333335,86.66666666666667,17.84467503217503,684.0,25.0,46.87
56,2017-09-12,273.6666666666667,8482.666666666666,3392.0,91.22222222222223,18.35162553704286,684.0,25.0,46.87
56,2017-09-13,214.5,6736.0,3243.0,71.5,18.113828681710213,684.0,25.0,46.87
56,2017-09-14,258.4166666666667,7730.666666666667,3114.3333333333335,86.13888888888889,19.01466202426124,663.1875,166.78125,48.519625
56,2017-09-15,236.58333333333334,7549.333333333333,3074.6666666666665,78.86111111111111,17.826274211115038,674.979166666667,147.666666666667,48.5991666666667
56,2017-09-16,251.16666666666666,7892.0,3017.3333333333335,83.72222222222221,18.10339232415385,734.09375,83.5520833333333,51.44
56,2017-09-17,241.41666666666666,7489.333333333333,2792.0,80.47222222222223,18.336191101418315,759.75,55.5,52.87325
56,2017-09-18,258.75,7953.333333333333,2291.6666666666665,86.25,18.506155699916178,817.875,513.208333333333,53.2870833333333
56,2017-09-19,271.0,8128.0,2218.0,90.33333333333333,18.965776738845143,845.833333333333,736.1875,56.8622916666667
56,2017-09-20,272.8333333333333,7909.333333333333,2183.3333333333335,90.94444444444446,19.62196912227467,708.875,712.479166666667,58.8277083333333
56,2017-09-21,272.5,8008.0,2329.6666666666665,90.83333333333333,19.35652888777889,729.604166666667,679.3125,57.8395416666667
56,2017-09-22,256.25,7833.333333333333,2078.0,85.41666666666666,18.60811170212766,681.208333333333,655.5,52.9679166666667
56,2017-09-23,246.25,7744.0,1865.0,82.08333333333333,18.088224216597794,732.104166666667,640.666666666667,52.7839583333333
56,2017-09-24,246.33333333333334,7734.666666666667,1815.0,82.11111111111111,18.11617968166408,716.5,605.770833333333,54.2182083333333
56,2017-09-25,254.08333333333334,7882.666666666667,2026.6666666666667,84.69444444444446,18.335301434934596,681.854166666667,663.0,53.6202083333333
56,2017-09-26,251.33333333333334,7785.333333333333,2273.0,83.77777777777777,18.363603927613177,763.041666666667,653.0,54.4117916666667
56,2017-09-27,251.08333333333334,7766.666666666667,2145.3333333333335,83.69444444444444,18.389429542203146,624.35,109.708333333333,54.2475
56,2017-09-28,247.91666666666666,7710.666666666667,1979.6666666666667,82.63888888888889,18.289373667070148,168.107142857143,1828.54166666667,54.7009583333333
56,2017-09-29,246.0,7540.0,1876.6666666666667,82.0,18.558753315649867,925.416666666667,2100.36458333333,53.9576666666667
56,2017-09-30,229.25,7345.333333333333,1773.0,76.41666666666667,17.75345457433291,980.5,880.416666666667,53.5291666666667
56,2017-10-01,230.16666666666666,7188.0,1857.0,76.72222222222223,18.214589902924626,397.791666666667,777.458333333333,55.8079583333333
56,2017-10-02,217.08333333333334,6930.666666666667,1753.0,72.36111111111111,17.817079084904453,946.75,898.177083333333,56.0282083333333
56,2017-10-03,205.83333333333334,6777.333333333333,1640.0,68.61111111111111,17.2759484228474,866.4375,623.791666666667,54.0986666666667
56,2017-10-04,208.08333333333334,6841.333333333333,1619.6666666666667,69.3611111111111,17.301413385954657,1039.47916666667,856.25,53.8504166666667
56,2017-10-05,206.66666666666666,6808.0,1559.0,68.88888888888889,17.267756887322104,1162.85416666667,878.572916666667,54.3083333333333
56,2017-10-06,216.08333333333334,6993.333333333333,1592.3333333333333,72.02777777777779,17.576082380044486,1124.45833333333,951.479166666667,55.854375
56,2017-10-07,235.41666666666666,7152.0,1844.0,78.47222222222221,18.72383210601541,671.125,839.208333333333,57.2371666666667
56,2017-10-08,227.5,7190.666666666667,1687.0,75.83333333333333,17.996882532913038,865.9375,797.791666666667,53.5215833333333
56,2017-10-09,217.5,6926.666666666667,1653.6666666666667,72.5,17.861585659287776,887.083333333333,848.75,54.4952083333333
56,2017-10-10,254.5,7769.333333333333,1634.6666666666667,84.83333333333334,18.633269692809336,837.729166666667,959.0,54.6465416666667
56,2017-10-11,227.0,7193.333333333333,1514.6666666666667,75.66666666666667,17.950671918443,931.604166666667,867.291666666667,53.49875
56,2017-10-12,240.0,7522.666666666667,1427.6666666666667,80.0,18.14781992201347,939.947916666667,947.875,54.190875
56,2017-10-13,222.33333333333334,7052.0,1422.6666666666667,74.11111111111111,17.934006113316947,988.5,960.5625,57.3479166666667
56,2017-10-14,257.5833333333333,7501.333333333333,1813.0,85.86111111111111,19.532792318402652,1021.25,1027.5,60.3497916666667
56,2017-10-15,248.33333333333334,7304.0,1927.6666666666667,82.77777777777777,19.34012565413168,931.395833333333,914.708333333333,58.2403333333333
56,2017-10-16,258.5833333333333,7640.0,1800.6666666666667,86.19444444444444,19.252725058173354,858.5625,920.0,57.13
56,2017-10-17,75.5,2164.0,556.6666666666666,25.166666666666664,19.846079790511396,919.1875,870.166666666667,58.0995833333333
56,2017-10-18,64.75,1766.8333333333333,0.0,21.583333333333332,20.8463116687105,989.3125,910.208333333333,56.5584583333333
56,2017-10-19,258.9166666666667,6979.666666666667,0.0,86.30555555555556,21.10135592275976,976.666666666667,930.9375,58.4692916666667
56,2017-10-20,229.91666666666666,6520.333333333333,0.0,76.63888888888889,20.05791072371896,931.020833333333,896.416666666667,52.258
56,2017-10-21,225.5,6676.958333333333,0.0,75.16666666666667,19.21113031757225,1027.47916666667,491.625,51.4593333333333
56,2017-10-22,227.91666666666666,6803.666666666667,0.0,75.97222222222221,19.05540109091503,1097.75,901.854166666667,54.201875
56,2017-10-23,233.83333333333334,6921.166666666667,0.0,77.94444444444444,19.21817532368499,1136.29166666667,591.5,51.5965833333333
56,2017-10-24,258.0833333333333,7149.375,0.0,86.02777777777779,20.53415896882983,904.125,917.208333333333,53.2766666666667
56,2017-10-25,254.33333333333334,7008.708333333333,0.0,84.77777777777777,20.64193156529476,994.375,896.916666666667,53.89625
56,2017-10-26,219.33333333333334,6419.708333333333,0.0,73.11111111111111,19.434545096588412,892.125,773.625,51.54125
56,2017-10-27,218.5,6617.416666666667,0.0,72.83333333333334,18.78226649372237,841.447916666667,740.416666666667,48.5546666666667
56,2017-10-28,246.66666666666666,7057.375,0.0,82.22222222222221,19.88164469398639,805.65625,39.5,48.9775833333333
56,2017-10-29,230.66666666666666,6683.875,0.0,76.88888888888889,19.630960915470276,794.833333333333,706.208333333333,53.2285416666667
56,2017-10-30,251.08333333333334,6981.083333333333,0.0,83.69444444444444,20.458797384996757,878.71875,817.8125,52.9449166666667
56,2017-10-31,253.75,6987.75,0.0,84.58333333333333,20.65635695800985,931.9375,853.125,52.32825
56,2017-11-01,259.0,6874.625,0.0,86.33333333333333,21.43067197604718,835.25,835.333333333333,58.4320833333333
56,2017-11-02,258.75,6999.666666666667,0.0,86.25,21.02751916757941,764.427083333333,749.1875,58.205
56,2017-11-03,255.58333333333334,7098.25,0.0,85.19444444444444,20.481713020032323,793.5,502.625,57.7158333333333
56,2017-11-04,252.16666666666666,7116.375,0.0,84.05555555555554,20.15644278941955,788.0,273.0,58.62
56,2017-11-05,246.5,7103.666666666667,0.0,82.16666666666667,19.73873821031392,788.0,273.0,58.62
56,2017-11-06,226.66666666666666,6490.833333333333,0.0,75.55555555555556,19.86425300637651,788.0,273.0,58.62
56,2017-11-07,226.66666666666666,6288.541666666667,0.0,75.55555555555556,20.503252167191206,788.0,273.0,58.62
56,2017-11-08,237.83333333333334,6743.958333333333,0.0,79.27777777777779,20.060552140290174,788.0,273.0,58.62
56,2017-11-09,237.0,6664.125,0.0,79.0,20.22973758745522,788.0,273.0,58.62
56,2017-11-10,239.16666666666666,6437.541666666667,0.0,79.72222222222223,21.13321812372304,788.0,273.0,58.62
56,2017-11-11,239.0,6493.291666666667,0.0,79.66666666666666,20.937172338118184,788.0,273.0,58.62
56,2017-11-12,224.83333333333334,6412.083333333333,0.0,74.94444444444444,19.945575844217732,788.0,273.0,58.62
56,2017-11-13,194.66666666666666,5939.708333333333,0.0,64.88888888888889,18.64281588835965,788.0,273.0,58.62
56,2017-11-14,156.08333333333334,4976.25,0.0,52.02777777777777,17.841829244466773,788.0,273.0,58.62
56,2017-11-15,192.25,5909.416666666667,0.0,64.08333333333334,18.50575352897212,788.0,273.0,58.62
56,2017-11-16,212.66666666666666,5964.541666666667,0.0,70.88888888888889,20.281841531085323,788.0,273.0,58.62
56,2017-11-17,219.16666666666666,6112.333333333333,0.0,73.05555555555556,20.396352547672283,788.0,273.0,58.62
56,2017-11-18,219.08333333333334,6091.125,0.0,73.02777777777779,20.459587149792164,788.0,273.0,58.62
56,2017-11-19,225.41666666666666,6200.625,0.0,75.13888888888889,20.679288602179437,788.0,273.0,58.62
56,2017-11-20,220.66666666666666,6246.458333333333,0.0,73.55555555555556,20.094996053319104,788.0,273.0,58.62
56,2017-11-21,216.25,6148.5,0.0,72.08333333333333,20.006539535388036,788.0,273.0,58.62
56,2017-11-22,183.91666666666666,5513.125,0.0,61.30555555555556,18.97615790600713,788.0,273.0,58.62
56,2017-11-23,196.33333333333334,5824.708333333333,0.0,65.44444444444444,19.17365437945152,788.0,273.0,58.62
56,2017-11-24,215.5,6263.166666666667,0.0,71.83333333333334,19.57214135554432,788.0,273.0,58.62
56,2017-11-25,201.58333333333334,5978.0,0.0,67.19444444444444,19.181552265715027,788.0,273.0,58.62
56,2017-11-26,209.41666666666666,6000.75,0.0,69.80555555555556,19.851382003175523,788.0,273.0,58.62
56,2017-11-27,204.66666666666666,6116.083333333333,0.125,68.22222222222221,19.035257676708497,788.0,273.0,58.62
56,2017-11-28,196.83333333333334,6122.166666666667,0.0,65.61111111111111,18.288518952077602,788.0,273.0,58.62
56,2017-11-29,226.5,6855.541666666667,0.0,75.5,18.7936644928373,788.0,273.0,58.62
56,2017-11-30,228.0,6580.5,0.0,76.0,19.70883671453537,788.0,273.0,58.62
56,2017-12-01,223.83333333333334,6487.041666666667,0.0,74.6111111111111,19.627415338698732,788.0,273.0,58.62
56,2017-12-02,223.33333333333334,6597.291666666667,0.0,74.44444444444444,19.256302565236155,788.0,273.0,58.62
56,2017-12-03,200.83333333333334,6168.791666666667,0.0,66.94444444444444,18.51913642370985,788.0,273.0,58.62
56,2017-12-04,189.83333333333334,5997.416666666667,0.0,63.27777777777778,18.005006785328867,788.0,273.0,58.62
56,2017-12-05,210.75,6420.541666666667,0.0,70.25,18.67157495797992,788.0,273.0,58.62
56,2017-12-06,207.58333333333334,6184.416666666667,0.0,69.19444444444444,19.09320244880726,788.0,273.0,58.62
56,2017-12-07,208.41666666666666,6385.125,0.0,69.47222222222223,18.567271153222872,788.0,273.0,58.62
56,2017-12-08,211.75,6308.708333333333,0.0,70.58333333333333,19.09272896591352,788.0,273.0,58.62
56,2017-12-09,207.16666666666666,6336.083333333333,0.0,69.05555555555556,18.598761941086984,788.0,273.0,58.62
56,2017-12-10,176.08333333333334,5670.708333333333,0.0,58.69444444444445,17.663061394936456,788.0,273.0,58.62
56,2017-12-11,182.08333333333334,5838.0,0.0,60.69444444444444,17.741532964104906,788.0,273.0,58.62
56,2017-12-12,204.16666666666666,6139.166666666667,0.0,68.05555555555556,18.91735668069318,788.0,273.0,58.62
56,2017-12-13,224.0,6486.75,0.0,74.66666666666667,19.642913117765705,788.0,273.0,58.62
56,2017-12-14,209.33333333333334,6206.25,0.0,69.77777777777779,19.186429450598634,788.0,273.0,58.62
56,2017-12-15,225.66666666666666,6644.041666666667,0.0,75.22222222222223,19.320577543371147,788.0,273.0,58.62
56,2017-12-16,237.25,6806.916666666667,0.0,79.08333333333334,19.826261278356576,788.0,273.0,58.62
56,2017-12-17,221.0,6468.625,0.0,73.66666666666667,19.434140434275704,788.0,273.0,58.62
56,2017-12-18,209.58333333333334,6331.708333333333,0.0,69.86111111111111,18.8287235979407,788.0,273.0,58.62
56,2017-12-19,211.0,6372.208333333333,0.0,70.33333333333334,18.835516206443344,788.0,273.0,58.62
56,2017-12-20,198.0,5901.416666666667,81.95833333333333,66.0,19.085078441617124,788.0,273.0,58.62
56,2017-12-21,227.33333333333334,6682.333333333333,0.0,75.77777777777777,19.35174007748458,788.0,273.0,58.62
56,2017-12-22,238.33333333333334,6982.458333333333,0.0,79.44444444444444,19.416076397798456,788.0,273.0,58.62
56,2017-12-23,236.75,6867.833333333333,0.0,78.91666666666667,19.608992404203164,788.0,273.0,58.62
56,2017-12-24,217.5,6459.5,0.0,72.5,19.15337874448487,788.0,273.0,58.62
56,2017-12-25,232.91666666666666,6867.25,0.0,77.63888888888889,19.29313246043014,788.0,273.0,58.62
56,2017-12-26,238.25,6949.083333333333,0.0,79.41666666666667,19.502506325774384,788.0,273.0,58.62
56,2017-12-27,200.08333333333334,6166.041666666667,0.0,66.69444444444444,18.458206349742653,788.0,273.0,58.62
56,2017-12-28,198.16666666666666,6209.375,0.0,66.05555555555556,18.15380864508192,788.0,273.0,58.62
56,2017-12-29,193.66666666666666,6118.875,0.0,64.55555555555556,18.00397222619445,788.0,273.0,58.62
56,2017-12-30,207.83333333333334,6410.958333333333,0.0,69.27777777777779,18.440695077222376,788.0,273.0,58.62
56,2017-12-31,206.58333333333334,6244.25,0.0,68.8611111111111,18.819151397063074,788.0,273.0,58.62
56,2018-01-01,196.41666666666666,6016.291666666667,0.0,65.47222222222221,18.570965872757537,788.0,273.0,58.62
56,2018-01-02,160.91666666666666,5033.541666666667,0.0,53.63888888888889,18.184961991087565,788.0,273.0,58.62
56,2018-01-03,199.83333333333334,6162.375,0.0,66.61111111111111,18.446112271828817,788.0,273.0,58.62
56,2018-01-04,207.5,6251.666666666667,0.0,69.16666666666667,18.880231938149823,788.0,273.0,58.62
56,2018-01-05,206.5,6122.791666666667,0.0,68.83333333333333,19.184726466004747,788.0,273.0,58.62
56,2018-01-06,203.33333333333334,6073.5,0.0,67.77777777777779,19.04384255829057,788.0,273.0,58.62
56,2018-01-07,194.83333333333334,5971.375,0.0,64.94444444444444,18.5598282547059,788.0,273.0,58.62
56,2018-01-08,169.83333333333334,5312.0,0.125,56.611111111111114,18.186532588688085,788.0,273.0,58.62
56,2018-01-09,170.66666666666666,5365.541666666667,0.0,56.888888888888886,18.093399496271214,788.0,273.0,58.62
56,2018-01-10,171.5,5332.125,0.0,57.166666666666664,18.2956919927171,788.0,273.0,58.62
56,2018-01-11,172.33333333333334,5389.291666666667,0.0,57.44444444444444,18.189578613969573,788.0,273.0,58.62
56,2018-01-12,177.83333333333334,5421.0,0.0,59.27777777777777,18.660307651314845,788.0,273.0,58.62
56,2018-01-13,184.5,5454.166666666667,0.0,61.5,19.242123758594346,788.0,273.0,58.62
56,2018-01-14,187.5,5545.75,0.0,62.5,19.232069602849027,788.0,273.0,58.62
56,2018-01-15,174.91666666666666,5385.916666666667,0.0,58.30555555555556,18.473815454915858,788.0,273.0,58.62
56,2018-01-16,175.25,5375.625,0.0,58.416666666666664,18.544456070999495,788.0,273.0,58.62
56,2018-01-17,183.66666666666666,5387.583333333333,0.0,61.22222222222222,19.391945471325528,788.0,273.0,58.62
56,2018-01-18,174.5,5509.0,0.0,58.166666666666664,18.01804622738549,418.625,145.03125,31.141875
56,2018-01-19,174.16666666666666,5907.5,0.0,58.05555555555556,16.770513001363614,0.0,0.0,0.0
56,2018-01-20,169.83333333333334,5881.75,0.0,56.611111111111114,16.42484993600733,0.0,0.0,0.0
56,2018-01-21,177.75,6090.333333333333,0.0,59.25,16.601739094740296,0.0,0.0,0.0
56,2018-01-22,189.91666666666666,6417.666666666667,0.0,63.30555555555556,16.833365795806714,0.0,0.0,0.0
56,2018-01-23,197.16666666666666,6494.208333333333,0.0,65.72222222222223,17.269999123150328,0.0,0.0,0.0
56,2018-01-24,193.33333333333334,6366.791666666667,0.0,64.44444444444444,17.273133817180728,0.0,0.0,0.0
56,2018-01-25,201.91666666666666,6655.791666666667,0.0,67.30555555555556,17.256689558175108,0.0,0.0,0.0
56,2018-01-26,200.25,6696.833333333333,0.0,66.75,17.009363878450014,0.0,0.0,0.0
56,2018-01-27,203.5,6827.958333333333,0.0,67.83333333333333,16.953469497348525,0.0,0.0,0.0
56,2018-01-28,206.0,6714.041666666667,0.0,68.66666666666667,17.452925150648205,0.0,0.0,0.0
56,2018-01-29,204.91666666666666,6643.5,0.0,68.30555555555556,17.54548514420946,0.0,0.0,0.0
56,2018-01-30,205.83333333333334,6666.291666666667,0.0,68.61111111111111,17.56371712575499,0.0,0.0,0.0
56,2018-01-31,193.91666666666666,6413.916666666667,0.0,64.63888888888889,17.19795713314364,0.0,0.0,0.0
56,2018-02-01,190.0,6437.875,0.0,63.33333333333333,16.78788937861225,0.0,0.0,0.0
56,2018-02-02,193.83333333333334,6457.958333333333,0.0,64.61111111111111,17.073331139657576,0.0,0.0,0.0
56,2018-02-03,204.0,6649.25,0.0,68.0,17.451893070647063,0.0,0.0,0.0
56,2018-02-04,175.0,5708.625,0.0,58.333333333333336,17.43779514915296,0.0,0.0,0.0
56,2018-02-05,208.0,6489.416666666667,0.0,69.33333333333334,18.23235267679427,0.0,0.0,0.0
56,2018-02-06,219.16666666666666,6887.125,0.0,73.05555555555556,18.10179219275903,0.0,0.0,0.0
56,2018-02-07,185.5,5935.25,0.0,61.83333333333333,17.7782879126125,0.0,0.0,0.0
56,2018-02-08,202.33333333333334,6431.916666666667,0.0,67.44444444444444,17.894190862409253,0.0,0.0,0.0
56,2018-02-09,209.16666666666666,6650.416666666667,0.0,69.72222222222221,17.89075454754297,0.0,0.0,0.0
56,2018-02-10,209.16666666666666,6697.916666666667,0.0,69.72222222222221,17.763877656817,0.0,0.0,0.0
56,2018-02-11,201.25,6468.583333333333,0.0,67.08333333333333,17.697493011092075,0.0,0.0,0.0
56,2018-02-12,209.25,6675.166666666667,0.0,69.75,17.831521060647678,0.0,0.0,0.0
56,2018-02-13,209.16666666666666,6738.416666666667,0.0,69.72222222222221,17.657111174319716,0.0,0.0,0.0
56,2018-02-14,197.0,6519.833333333333,0.0,65.66666666666666,17.187581482144225,0.0,0.0,0.0
56,2018-02-15,191.16666666666666,6338.083333333333,0.0,63.72222222222222,17.156917399669545,0.0,0.0,0.0
