ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
56,2019-07-03,215.91666666666666,9056.666666666666,0.0,71.97222222222223,13.561346767267818,0.0,0.0,0.0
56,2019-07-04,199.83333333333334,8282.333333333334,0.0,66.61111111111111,13.724617995465582,0.0,0.0,0.0
56,2019-07-05,127.41666666666667,5153.333333333333,0.0,42.47222222222222,14.064459357481674,0.0,0.0,0.0
56,2019-07-06,225.66666666666666,9044.0,0.0,75.22222222222223,14.193578308516388,0.0,0.0,0.0
56,2019-07-07,232.5,9126.333333333334,0.0,77.5,14.491444172540998,0.0,0.0,0.0
56,2019-07-08,225.5,9274.666666666666,0.0,75.16666666666667,13.830353292121911,0.0,0.0,0.0
56,2019-07-09,209.0,8809.333333333334,0.0,69.66666666666667,13.495478280611472,0.0,0.0,0.0
56,2019-07-10,209.33333333333334,9088.666666666666,0.0,69.77777777777779,13.101567275483509,0.0,0.0,0.0
56,2019-07-11,226.58333333333334,9931.0,0.0,75.52777777777779,12.978366003199856,0.0,0.0,0.0
56,2019-07-12,229.33333333333334,9775.333333333334,0.0,76.44444444444444,13.345063538611926,0.0,0.0,0.0
56,2019-07-13,219.08333333333334,9267.333333333334,0.0,73.02777777777779,13.447439332901709,0.0,0.0,0.0
56,2019-07-14,188.75,8348.666666666666,0.0,62.916666666666664,12.860411842210334,0.0,0.0,0.0
56,2019-07-15,195.41666666666666,8647.333333333334,0.0,65.13888888888889,12.854773790250047,0.0,0.0,0.0
56,2019-07-16,209.91666666666666,9178.666666666666,0.0,69.97222222222223,13.00925303844664,0.0,0.0,0.0
56,2019-07-17,237.0,10201.0,0.0,79.0,13.215714145671994,0.0,0.0,0.0
56,2019-07-18,95.83333333333333,4163.0,0.0,31.944444444444443,13.094689993861264,0.0,0.0,0.0
56,2019-07-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-07-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-07-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-07-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-07-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-07-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-07-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-07-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-07-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-07-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-07-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2019-08-31,62.25,2505.3333333333335,0.0,20.75,14.13379789781799,0.0,0.0,0.0
56,2019-09-01,172.41666666666666,6634.666666666667,0.0,57.47222222222222,14.782407640005356,0.0,0.0,0.0
56,2019-09-02,199.33333333333334,7608.666666666667,0.0,66.44444444444444,14.90240661234265,0.0,0.0,0.0
56,2019-09-03,202.91666666666666,8122.666666666667,0.0,67.63888888888889,14.210328778179033,0.0,0.0,0.0
56,2019-09-04,208.41666666666666,8431.666666666666,0.0,69.47222222222223,14.060606509850428,0.0,0.0,0.0
56,2019-09-05,204.16666666666666,7816.333333333333,0.0,68.05555555555556,14.858220677498688,0.0,0.0,0.0
56,2019-09-06,210.16666666666666,7951.333333333333,0.0,70.05555555555556,15.035189765518012,0.0,0.0,0.0
56,2019-09-07,214.16666666666666,8069.666666666667,0.0,71.38888888888889,15.096675478816419,0.0,0.0,0.0
56,2019-09-08,214.16666666666666,8089.0,0.0,71.38888888888889,15.060593261081578,0.0,0.0,0.0
56,2019-09-09,205.25,7719.666666666667,0.0,68.41666666666667,15.124104020035405,0.0,0.0,0.0
56,2019-09-10,199.91666666666666,7701.333333333333,0.0,66.63888888888889,14.766178655932594,0.0,0.0,0.0
56,2019-09-11,225.33333333333334,8756.0,0.0,75.1111111111111,14.638774681488249,0.0,0.0,0.0
56,2019-09-12,241.75,9121.666666666666,0.0,80.58333333333333,15.075694317558924,0.0,0.0,0.0
56,2019-09-13,251.08333333333334,9930.333333333334,0.0,83.69444444444444,14.382656115381604,0.0,0.0,0.0
56,2019-09-14,245.5,9376.333333333334,0.0,81.83333333333334,14.893730669415909,0.0,0.0,0.0
56,2019-09-15,249.0,9397.666666666666,0.0,83.0,15.071773135175398,0.0,0.0,0.0
56,2019-09-16,249.08333333333334,9399.333333333334,0.0,83.02777777777777,15.07414385180982,0.0,0.0,0.0
56,2019-09-17,249.08333333333334,9407.666666666666,0.0,83.02777777777777,15.060791139614263,0.0,0.0,0.0
56,2019-09-18,249.0,9422.333333333334,0.0,83.0,15.03231683588637,0.0,0.0,0.0
56,2019-09-19,248.91666666666666,9402.0,0.0,82.97222222222223,15.059784856649886,0.0,0.0,0.0
56,2019-09-20,248.75,9118.333333333334,0.0,82.91666666666667,15.51788978248949,0.0,0.0,0.0
56,2019-09-21,248.41666666666666,9016.666666666666,0.0,82.80555555555556,15.671831484904498,0.0,0.0,0.0
56,2019-09-22,247.58333333333334,9085.666666666666,0.0,82.52777777777777,15.500640508248646,0.0,0.0,0.0
56,2019-09-23,247.75,9262.0,0.0,82.58333333333333,15.215769632188875,0.0,0.0,0.0
56,2019-09-24,236.91666666666666,8726.333333333334,0.0,78.97222222222223,15.44361097317188,0.0,0.0,0.0
56,2019-09-25,248.5,8970.666666666666,0.0,82.83333333333334,15.757478076694412,0.0,0.0,0.0
56,2019-09-26,248.16666666666666,8835.666666666666,0.0,82.72222222222221,15.976776574741264,0.0,0.0,0.0
56,2019-09-27,248.33333333333334,8803.666666666666,0.0,82.77777777777777,16.045618618504918,0.0,0.0,0.0
56,2019-09-28,245.75,8794.0,0.0,81.91666666666667,15.896155522704875,0.0,0.0,0.0
56,2019-09-29,246.25,8760.0,0.0,82.08333333333333,15.990320585996953,0.0,0.0,0.0
56,2019-09-30,245.66666666666666,8818.666666666666,0.0,81.88888888888889,15.846317155528677,0.0,0.0,0.0
56,2019-10-01,226.75,8367.333333333334,0.0,75.58333333333334,15.415061548880567,0.0,0.0,0.0
56,2019-10-02,244.58333333333334,8915.0,0.0,81.52777777777777,15.605962173615003,0.0,0.0,0.0
56,2019-10-03,247.83333333333334,8767.0,0.0,82.61111111111111,16.08028528699796,0.0,0.0,0.0
56,2019-10-04,249.16666666666666,8840.0,0.0,83.05555555555556,16.03329248366013,0.0,0.0,0.0
56,2019-10-05,248.83333333333334,8680.333333333334,0.0,82.94444444444444,16.30636624297582,0.0,0.0,0.0
56,2019-10-06,248.5,8721.333333333334,0.0,82.83333333333334,16.20796705396728,0.0,0.0,0.0
56,2019-10-07,247.83333333333334,8791.0,0.0,82.61111111111111,16.036385065534194,0.0,0.0,0.0
56,2019-10-08,240.66666666666666,8612.666666666666,0.0,80.22222222222221,15.895102820135717,0.0,0.0,0.0
56,2019-10-09,247.83333333333334,8744.333333333334,0.0,82.61111111111111,16.121967877609624,0.0,0.0,0.0
56,2019-10-10,235.66666666666666,8341.0,0.0,78.55555555555556,16.071820591722283,0.0,0.0,0.0
56,2019-10-11,247.5,8820.0,0.0,82.5,15.962159863945576,0.0,0.0,0.0
56,2019-10-12,248.66666666666666,8803.666666666666,0.0,82.88888888888889,16.067156361617005,0.0,0.0,0.0
56,2019-10-13,247.66666666666666,8900.333333333334,0.0,82.55555555555556,15.828739248217921,0.0,0.0,0.0
56,2019-10-14,247.91666666666666,9115.0,0.0,82.63888888888889,15.47155939538002,0.0,0.0,0.0
56,2019-10-15,247.75,9132.0,0.0,82.58333333333333,15.432376076799533,0.0,0.0,0.0
56,2019-10-16,247.5,9084.333333333334,0.0,82.5,15.497697501192528,0.0,0.0,0.0
56,2019-10-17,249.16666666666666,8874.333333333334,0.0,83.05555555555556,15.971262317044161,0.0,0.0,0.0
56,2019-10-18,248.66666666666666,8827.666666666666,0.0,82.88888888888889,16.023474178403756,0.0,0.0,0.0
56,2019-10-19,248.25,8780.0,0.0,82.75,16.083470956719818,0.0,0.0,0.0
56,2019-10-20,247.25,8827.666666666666,0.0,82.41666666666667,15.932187629800248,0.0,0.0,0.0
56,2019-10-21,245.33333333333334,8878.0,0.0,81.77777777777779,15.719055843408174,0.0,0.0,0.0
56,2019-10-22,245.16666666666666,8939.666666666666,0.0,81.72222222222221,15.60001926494898,0.0,0.0,0.0
56,2019-10-23,249.0,8983.666666666666,0.0,83.0,15.766335200920189,0.0,0.0,0.0
56,2019-10-24,248.75,8865.0,0.0,82.91666666666667,15.961341417559694,0.0,0.0,0.0
56,2019-10-25,248.33333333333334,8950.666666666666,0.0,82.77777777777777,15.782095684989326,0.0,0.0,0.0
56,2019-10-26,247.83333333333334,8970.666666666666,0.0,82.61111111111111,15.71520449365834,0.0,0.0,0.0
56,2019-10-27,248.25,8896.666666666666,0.0,82.75,15.872559947545897,0.0,0.0,0.0
56,2019-10-28,247.58333333333334,8932.333333333334,0.0,82.52777777777777,15.76672606386287,0.0,0.0,0.0
56,2019-10-29,247.41666666666666,9001.0,0.0,82.47222222222223,15.635912367761605,0.0,0.0,0.0
56,2019-10-30,247.58333333333334,8982.333333333334,0.0,82.52777777777777,15.678960861444068,0.0,0.0,0.0
56,2019-10-31,243.25,8964.0,0.0,81.08333333333333,15.436045106351331,0.0,0.0,0.0
56,2019-11-01,249.0,8710.666666666666,0.0,83.0,16.26046609520894,0.0,0.0,0.0
56,2019-11-02,249.0,8773.0,0.0,83.0,16.144933318135188,0.0,0.0,0.0
56,2019-11-03,249.0,8820.333333333334,0.0,83.0,16.058293337364425,0.0,0.0,0.0
56,2019-11-04,249.0,8782.666666666666,0.0,83.0,16.12716335205708,0.0,0.0,0.0
56,2019-11-05,249.08333333333334,8771.0,0.0,83.02777777777777,16.154019242706394,0.0,0.0,0.0
56,2019-11-06,207.41666666666666,7304.0,0.0,69.1388888888889,16.15354790373616,0.0,0.0,0.0
56,2019-11-07,249.0,8942.666666666666,0.0,83.0,15.838620098404652,0.0,0.0,0.0
56,2019-11-08,249.0,8739.0,0.0,83.0,16.207746881794257,0.0,0.0,0.0
56,2019-11-09,249.16666666666666,8630.333333333334,0.0,83.05555555555556,16.4228077967891,0.0,0.0,0.0
56,2019-11-10,249.0,8719.666666666666,0.0,83.0,16.243682862494744,0.0,0.0,0.0
56,2019-11-11,249.08333333333334,8841.333333333334,0.0,83.02777777777777,16.02551305735686,0.0,0.0,0.0
56,2019-11-12,249.08333333333334,8834.0,0.0,83.02777777777777,16.03881625286142,0.0,0.0,0.0
56,2019-11-13,249.0,8812.666666666666,0.0,83.0,16.07226340872986,0.0,0.0,0.0
56,2019-11-14,240.16666666666666,8429.333333333334,0.0,80.05555555555556,16.207071206369292,0.0,0.0,0.0
56,2019-11-15,249.0,8712.666666666666,0.0,83.0,16.25673349146836,0.0,0.0,0.0
56,2019-11-16,249.0,8748.0,0.0,83.0,16.19107224508459,0.0,0.0,0.0
56,2019-11-17,247.66666666666666,8768.666666666666,0.0,82.55555555555556,16.066417040472388,0.0,0.0,0.0
56,2019-11-18,249.08333333333334,8868.666666666666,0.0,83.02777777777777,15.976122240597359,0.0,0.0,0.0
56,2019-11-19,248.91666666666666,8881.333333333334,0.0,82.97222222222223,15.942662200370314,0.0,0.0,0.0
56,2019-11-20,249.0,8936.0,0.0,83.0,15.850436436884513,0.0,0.0,0.0
56,2019-11-21,249.0,8820.0,0.0,83.0,16.05890022675737,0.0,0.0,0.0
56,2019-11-22,249.0,8890.666666666666,0.0,83.0,15.931257498500301,0.0,0.0,0.0
56,2019-11-23,249.08333333333334,8852.0,0.0,83.02777777777777,16.006202302053524,0.0,0.0,0.0
56,2019-11-24,249.0,8797.333333333334,0.0,83.0,16.100276598969383,0.0,0.0,0.0
56,2019-11-25,249.0,8838.0,0.0,83.0,16.026193708983932,0.0,0.0,0.0
56,2019-11-26,249.08333333333334,8876.666666666666,0.0,83.02777777777777,15.961723932907748,0.0,0.0,0.0
56,2019-11-27,249.0,8968.0,0.0,83.0,15.793878233719894,0.0,0.0,0.0
56,2019-11-28,249.08333333333334,8922.666666666666,0.0,83.02777777777777,15.879434710599721,0.0,0.0,0.0
56,2019-11-29,249.08333333333334,8957.333333333334,0.0,83.02777777777777,15.817978130892133,0.0,0.0,0.0
56,2019-11-30,249.0,8874.0,0.0,83.0,15.96117872436331,0.0,0.0,0.0
56,2019-12-01,249.0,8956.0,0.0,83.0,15.815040196516303,0.0,0.0,0.0
56,2019-12-02,244.16666666666666,8868.666666666666,0.0,81.38888888888889,15.660768874188783,0.0,0.0,0.0
56,2019-12-03,249.0,8906.666666666666,0.0,83.0,15.902638473053893,0.0,0.0,0.0
56,2019-12-04,249.0,8913.333333333334,0.0,83.0,15.890744203440537,0.0,0.0,0.0
56,2019-12-05,249.0,8824.666666666666,0.0,83.0,16.050407947420112,0.0,0.0,0.0
56,2019-12-06,249.0,8850.666666666666,0.0,83.0,16.003257758360952,0.0,0.0,0.0
56,2019-12-07,249.08333333333334,8888.666666666666,0.0,83.02777777777777,15.940175066876675,0.0,0.0,0.0
56,2019-12-08,249.0,8931.333333333334,0.0,83.0,15.858718369784281,0.0,0.0,0.0
56,2019-12-09,249.08333333333334,9012.666666666666,0.0,83.02777777777777,15.720863537737012,0.0,0.0,0.0
56,2019-12-10,249.0,9000.0,0.0,83.0,15.737722222222223,0.0,0.0,0.0
56,2019-12-11,249.08333333333334,8774.666666666666,0.0,83.02777777777777,16.147268968748417,0.0,0.0,0.0
56,2019-12-12,249.08333333333334,8776.0,0.0,83.02777777777777,16.14481572217158,0.0,0.0,0.0
56,2019-12-13,249.0,8926.0,0.0,83.0,15.868194039883488,0.0,0.0,0.0
56,2019-12-14,249.16666666666666,8896.0,0.0,83.05555555555556,15.932363484212628,0.0,0.0,0.0
56,2019-12-15,249.0,8798.0,0.0,83.0,16.099056603773583,0.0,0.0,0.0
56,2019-12-16,222.66666666666666,8185.333333333333,0.0,74.22222222222223,15.474045718629526,0.0,0.0,0.0
56,2019-12-17,216.41666666666666,7664.666666666667,0.0,72.13888888888889,16.061365646110577,0.0,0.0,0.0
56,2019-12-18,249.0,8714.666666666666,0.0,83.0,16.25300260097919,0.0,0.0,0.0
56,2019-12-19,226.91666666666666,7932.0,0.0,75.63888888888889,16.27304133747969,0.0,0.0,0.0
56,2019-12-20,249.08333333333334,8806.666666666666,0.0,83.02777777777777,16.088596076204894,0.0,0.0,0.0
56,2019-12-21,249.08333333333334,8774.0,0.0,83.02777777777777,16.14849587164096,0.0,0.0,0.0
56,2019-12-22,249.0,8845.333333333334,0.0,83.0,16.012906994271933,0.0,0.0,0.0
56,2019-12-23,249.0,8865.333333333334,0.0,83.0,15.976782222890662,0.0,0.0,0.0
56,2019-12-24,249.16666666666666,8821.333333333334,0.0,83.05555555555556,16.067220248891577,0.0,0.0,0.0
56,2019-12-25,249.0,8820.0,0.0,83.0,16.05890022675737,0.0,0.0,0.0
56,2019-12-26,249.08333333333334,8842.0,0.0,83.02777777777777,16.02430477016261,0.0,0.0,0.0
56,2019-12-27,249.08333333333334,8843.333333333334,0.0,83.02777777777777,16.02188874230431,0.0,0.0,0.0
56,2019-12-28,249.08333333333334,8775.333333333334,0.0,83.02777777777777,16.14604225227279,0.0,0.0,0.0
56,2019-12-29,249.08333333333334,8845.333333333334,0.0,83.02777777777777,16.018266066224502,0.0,0.0,0.0
56,2019-12-30,249.0,8820.0,0.0,83.0,16.05890022675737,0.0,0.0,0.0
56,2019-12-31,249.08333333333334,8700.666666666666,0.0,83.02777777777777,16.284603031696168,0.0,0.0,0.0
56,2020-01-01,249.08333333333334,8718.0,0.0,83.02777777777777,16.252225599653336,0.0,0.0,0.0
56,2020-01-02,249.0,8724.0,0.0,83.0,16.235614397065568,0.0,0.0,0.0
56,2020-01-03,249.16666666666666,8814.0,0.0,83.05555555555556,16.080588331694525,0.0,0.0,0.0
56,2020-01-04,249.0,8710.0,0.0,83.0,16.261710677382318,0.0,0.0,0.0
56,2020-01-05,249.0,8724.666666666666,0.0,83.0,16.23437380606709,0.0,0.0,0.0
56,2020-01-06,249.08333333333334,8852.0,0.0,83.02777777777777,16.006202302053524,0.0,0.0,0.0
56,2020-01-07,249.08333333333334,8901.333333333334,0.0,83.02777777777777,15.917492073596964,0.0,0.0,0.0
56,2020-01-08,248.41666666666666,8920.0,0.0,82.80555555555556,15.84166822371699,0.0,0.0,0.0
56,2020-01-09,248.58333333333334,9005.333333333334,0.0,82.86111111111111,15.70208240795578,0.0,0.0,0.0
56,2020-01-10,234.5,8804.666666666666,0.0,78.16666666666666,15.15008139622927,0.0,0.0,0.0
56,2020-01-11,237.5,9016.0,0.0,79.16666666666666,14.984240979000296,0.0,0.0,0.0
56,2020-01-12,249.0,8755.333333333334,0.0,83.0,16.177510850529202,0.0,0.0,0.0
56,2020-01-13,249.0,9050.0,0.0,83.0,15.650773480662982,0.0,0.0,0.0
56,2020-01-14,249.16666666666666,9125.333333333334,0.0,83.05555555555556,15.531959258718098,0.0,0.0,0.0
56,2020-01-15,249.0,9031.333333333334,0.0,83.0,15.68312172436702,0.0,0.0,0.0
56,2020-01-16,249.16666666666666,8846.666666666666,0.0,83.05555555555556,16.02121012308465,0.0,0.0,0.0
56,2020-01-17,249.0,8851.333333333334,0.0,83.0,16.002052421480755,0.0,0.0,0.0
56,2020-01-18,233.83333333333334,8248.666666666666,0.0,77.94444444444444,16.125296344190307,0.0,0.0,0.0
56,2020-01-19,248.83333333333334,8674.0,0.0,82.94444444444444,16.318272359285732,0.0,0.0,0.0
56,2020-01-20,238.66666666666666,8516.0,0.0,79.55555555555556,15.941939355983509,0.0,0.0,0.0
56,2020-01-21,242.83333333333334,8577.333333333334,0.0,80.94444444444444,16.104270298979223,0.0,0.0,0.0
56,2020-01-22,249.08333333333334,8620.0,1.75,83.02777777777777,16.436995681876773,0.0,0.0,0.0
56,2020-01-23,237.08333333333334,8237.333333333334,0.0,79.02777777777777,16.371912768425595,0.0,0.0,0.0
56,2020-01-24,249.0,8706.666666666666,0.0,83.0,16.26793644716692,0.0,0.0,0.0
56,2020-01-25,238.75,8277.333333333334,0.0,79.58333333333333,16.407332272873713,0.0,0.0,0.0
56,2020-01-26,249.08333333333334,8709.333333333334,0.0,83.02777777777777,16.268398206266586,0.0,0.0,0.0
56,2020-01-27,217.83333333333334,7732.0,0.0,72.61111111111111,16.025719233201126,0.0,0.0,0.0
56,2020-01-28,249.0,8797.333333333334,0.0,83.0,16.100276598969383,0.0,0.0,0.0
56,2020-01-29,249.0,8646.666666666666,0.0,83.0,16.380821125674633,0.0,0.0,0.0
56,2020-01-30,235.58333333333334,8270.666666666666,0.0,78.52777777777777,16.202763111935088,0.0,0.0,0.0
56,2020-01-31,245.75,8622.666666666666,0.0,81.91666666666667,16.21201387815061,0.0,0.0,0.0
56,2020-02-01,205.5,7252.0,0.0,68.5,16.119036127964698,0.0,0.0,0.0
56,2020-02-02,247.41666666666666,8602.666666666666,0.0,82.47222222222223,16.359909395019635,0.0,0.0,0.0
56,2020-02-03,238.75,8366.0,0.0,79.58333333333333,16.233439915531118,0.0,0.0,0.0
56,2020-02-04,249.0,8676.0,0.0,83.0,16.32543798985708,0.0,0.0,0.0
56,2020-02-05,249.0,8657.333333333334,0.0,83.0,16.360638379793624,0.0,0.0,0.0
56,2020-02-06,249.08333333333334,8662.666666666666,0.0,83.02777777777777,16.35603772253861,0.0,0.0,0.0
56,2020-02-07,249.0,8686.0,0.0,83.0,16.306642873589684,0.0,0.0,0.0
56,2020-02-08,249.08333333333334,8634.0,0.0,83.02777777777777,16.410343152394926,0.0,0.0,0.0
56,2020-02-09,249.0,8688.666666666666,0.0,83.0,16.301638149313284,0.0,0.0,0.0
56,2020-02-10,41.5,1452.6666666666667,0.0,13.833333333333334,16.25051629187701,0.0,0.0,0.0
56,2020-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-02-12,,,,,,0.0,0.0,0.0
56,2020-02-13,,,,,,0.0,0.0,0.0
56,2020-02-14,,,,,,0.0,0.0,0.0
56,2020-02-15,,,,,,0.0,0.0,0.0
56,2020-02-16,,,,,,0.0,0.0,0.0
56,2020-02-17,,,,,,0.0,0.0,0.0
56,2020-02-18,,,,,,0.0,0.0,0.0
56,2020-02-19,,,,,,0.0,0.0,0.0
56,2020-02-20,,,,,,0.0,0.0,0.0
56,2020-02-21,,,,,,0.0,0.0,0.0
56,2020-02-22,,,,,,0.0,0.0,0.0
56,2020-02-23,,,,,,0.0,0.0,0.0
56,2020-02-24,,,,,,0.0,0.0,0.0
56,2020-02-25,,,,,,0.0,0.0,0.0
56,2020-02-26,,,,,,0.0,0.0,0.0
56,2020-02-27,,,,,,0.0,0.0,0.0
56,2020-02-28,,,,,,0.0,0.0,0.0
56,2020-02-29,,,,,,0.0,0.0,0.0
56,2020-03-01,,,,,,0.0,0.0,0.0
56,2020-03-02,,,,,,0.0,0.0,0.0
56,2020-03-03,,,,,,0.0,0.0,0.0
56,2020-03-04,,,,,,0.0,0.0,0.0
56,2020-03-05,,,,,,0.0,0.0,0.0
56,2020-03-06,,,,,,0.0,0.0,0.0
56,2020-03-07,,,,,,0.0,0.0,0.0
56,2020-03-08,,,,,,0.0,0.0,0.0
56,2020-03-09,,,,,,0.0,0.0,0.0
56,2020-03-10,,,,,,0.0,0.0,0.0
56,2020-03-11,,,,,,0.0,0.0,0.0
56,2020-03-12,,,,,,0.0,0.0,0.0
56,2020-03-13,,,,,,0.0,0.0,0.0
56,2020-03-14,,,,,,0.0,0.0,0.0
56,2020-03-15,,,,,,0.0,0.0,0.0
56,2020-03-16,,,,,,0.0,0.0,0.0
56,2020-03-17,,,,,,0.0,0.0,0.0
56,2020-03-18,,,,,,0.0,0.0,0.0
56,2020-03-19,,,,,,0.0,0.0,0.0
56,2020-03-20,,,,,,0.0,0.0,0.0
56,2020-03-21,,,,,,0.0,0.0,0.0
56,2020-03-22,,,,,,0.0,0.0,0.0
56,2020-03-23,,,,,,0.0,0.0,0.0
56,2020-03-24,,,,,,0.0,0.0,0.0
56,2020-03-25,,,,,,0.0,0.0,0.0
56,2020-03-26,,,,,,0.0,0.0,0.0
56,2020-03-27,,,,,,0.0,0.0,0.0
56,2020-03-28,,,,,,0.0,0.0,0.0
56,2020-03-29,,,,,,0.0,0.0,0.0
56,2020-03-30,,,,,,0.0,0.0,0.0
56,2020-03-31,,,,,,0.0,0.0,0.0
56,2020-04-01,,,,,,0.0,0.0,0.0
56,2020-04-02,,,,,,0.0,0.0,0.0
56,2020-04-03,,,,,,0.0,0.0,0.0
56,2020-04-04,,,,,,0.0,0.0,0.0
56,2020-04-05,,,,,,0.0,0.0,0.0
56,2020-04-06,,,,,,0.0,0.0,0.0
56,2020-04-07,,,,,,0.0,0.0,0.0
56,2020-04-08,,,,,,0.0,0.0,0.0
56,2020-04-09,,,,,,0.0,0.0,0.0
56,2020-04-10,,,,,,0.0,0.0,0.0
56,2020-04-11,,,,,,0.0,0.0,0.0
56,2020-04-12,,,,,,0.0,0.0,0.0
56,2020-04-13,,,,,,0.0,0.0,0.0
56,2020-04-14,,,,,,0.0,0.0,0.0
56,2020-04-15,,,,,,0.0,0.0,0.0
56,2020-04-16,,,,,,0.0,0.0,0.0
56,2020-04-17,,,,,,0.0,0.0,0.0
56,2020-04-18,,,,,,0.0,0.0,0.0
56,2020-04-19,,,,,,0.0,0.0,0.0
56,2020-04-20,,,,,,0.0,0.0,0.0
56,2020-04-21,,,,,,0.0,0.0,0.0
56,2020-04-22,,,,,,0.0,0.0,0.0
56,2020-04-23,,,,,,0.0,0.0,0.0
56,2020-04-24,,,,,,0.0,0.0,0.0
56,2020-04-25,,,,,,0.0,0.0,0.0
56,2020-04-26,,,,,,0.0,0.0,0.0
56,2020-04-27,,,,,,0.0,0.0,0.0
56,2020-04-28,,,,,,0.0,0.0,0.0
56,2020-04-29,,,,,,0.0,0.0,0.0
56,2020-04-30,,,,,,0.0,0.0,0.0
56,2020-05-01,,,,,,0.0,0.0,0.0
56,2020-05-02,,,,,,0.0,0.0,0.0
56,2020-05-03,,,,,,0.0,0.0,0.0
56,2020-05-04,,,,,,0.0,0.0,0.0
56,2020-05-05,,,,,,0.0,0.0,0.0
56,2020-05-06,,,,,,0.0,0.0,0.0
56,2020-05-07,,,,,,0.0,0.0,0.0
56,2020-05-08,,,,,,0.0,0.0,0.0
56,2020-05-09,,,,,,0.0,0.0,0.0
56,2020-05-10,,,,,,0.0,0.0,0.0
56,2020-05-11,,,,,,0.0,0.0,0.0
56,2020-05-12,,,,,,0.0,0.0,0.0
56,2020-05-13,,,,,,0.0,0.0,0.0
56,2020-05-14,,,,,,0.0,0.0,0.0
56,2020-05-15,,,,,,0.0,0.0,0.0
56,2020-05-16,,,,,,0.0,0.0,0.0
56,2020-05-17,,,,,,0.0,0.0,0.0
56,2020-05-18,,,,,,0.0,0.0,0.0
56,2020-05-19,,,,,,0.0,0.0,0.0
56,2020-05-20,,,,,,0.0,0.0,0.0
56,2020-05-21,,,,,,0.0,0.0,0.0
56,2020-05-22,,,,,,0.0,0.0,0.0
56,2020-05-23,,,,,,0.0,0.0,0.0
56,2020-05-24,,,,,,0.0,0.0,0.0
56,2020-05-25,,,,,,0.0,0.0,0.0
56,2020-05-26,,,,,,0.0,0.0,0.0
56,2020-05-27,,,,,,0.0,0.0,0.0
56,2020-05-28,,,,,,0.0,0.0,0.0
56,2020-05-29,,,,,,0.0,0.0,0.0
56,2020-05-30,,,,,,0.0,0.0,0.0
56,2020-05-31,,,,,,0.0,0.0,0.0
56,2020-06-01,,,,,,0.0,0.0,0.0
56,2020-06-02,,,,,,0.0,0.0,0.0
56,2020-06-03,,,,,,0.0,0.0,0.0
56,2020-06-04,,,,,,0.0,0.0,0.0
56,2020-06-05,,,,,,0.0,0.0,0.0
56,2020-06-06,,,,,,0.0,0.0,0.0
56,2020-06-07,,,,,,0.0,0.0,0.0
56,2020-06-08,,,,,,0.0,0.0,0.0
56,2020-06-09,,,,,,0.0,0.0,0.0
56,2020-06-10,,,,,,0.0,0.0,0.0
56,2020-06-11,,,,,,0.0,0.0,0.0
56,2020-06-12,,,,,,0.0,0.0,0.0
56,2020-06-13,,,,,,0.0,0.0,0.0
56,2020-06-14,,,,,,0.0,0.0,0.0
56,2020-06-15,,,,,,0.0,0.0,0.0
56,2020-06-16,,,,,,0.0,0.0,0.0
56,2020-06-17,,,,,,0.0,0.0,0.0
56,2020-06-18,,,,,,0.0,0.0,0.0
56,2020-06-19,,,,,,0.0,0.0,0.0
56,2020-06-20,,,,,,0.0,0.0,0.0
56,2020-06-21,,,,,,0.0,0.0,0.0
56,2020-06-22,,,,,,0.0,0.0,0.0
56,2020-06-23,,,,,,0.0,0.0,0.0
56,2020-06-24,,,,,,0.0,0.0,0.0
56,2020-06-25,,,,,,0.0,0.0,0.0
56,2020-06-26,,,,,,0.0,0.0,0.0
56,2020-06-27,,,,,,0.0,0.0,0.0
56,2020-06-28,,,,,,0.0,0.0,0.0
56,2020-06-29,,,,,,0.0,0.0,0.0
56,2020-06-30,,,,,,0.0,0.0,0.0
56,2020-07-01,,,,,,0.0,0.0,0.0
56,2020-07-02,,,,,,0.0,0.0,0.0
56,2020-07-03,,,,,,0.0,0.0,0.0
56,2020-07-04,,,,,,0.0,0.0,0.0
56,2020-07-05,,,,,,0.0,0.0,0.0
56,2020-07-06,,,,,,0.0,0.0,0.0
56,2020-07-07,,,,,,0.0,0.0,0.0
56,2020-07-08,,,,,,0.0,0.0,0.0
56,2020-07-09,,,,,,0.0,0.0,0.0
56,2020-07-10,,,,,,0.0,0.0,0.0
56,2020-07-11,,,,,,0.0,0.0,0.0
56,2020-07-12,,,,,,0.0,0.0,0.0
56,2020-07-13,,,,,,0.0,0.0,0.0
56,2020-07-14,,,,,,0.0,0.0,0.0
56,2020-07-15,,,,,,0.0,0.0,0.0
56,2020-07-16,,,,,,0.0,0.0,0.0
56,2020-07-17,,,,,,0.0,0.0,0.0
56,2020-07-18,,,,,,0.0,0.0,0.0
56,2020-07-19,,,,,,0.0,0.0,0.0
56,2020-07-20,,,,,,0.0,0.0,0.0
56,2020-07-21,,,,,,0.0,0.0,0.0
56,2020-07-22,,,,,,0.0,0.0,0.0
56,2020-07-23,,,,,,0.0,0.0,0.0
56,2020-07-24,,,,,,0.0,0.0,0.0
56,2020-07-25,,,,,,0.0,0.0,0.0
56,2020-07-26,,,,,,0.0,0.0,0.0
56,2020-07-27,,,,,,0.0,0.0,0.0
56,2020-07-28,,,,,,0.0,0.0,0.0
56,2020-07-29,,,,,,0.0,0.0,0.0
56,2020-07-30,,,,,,0.0,0.0,0.0
56,2020-07-31,,,,,,0.0,0.0,0.0
56,2020-08-01,,,,,,0.0,0.0,0.0
56,2020-08-02,,,,,,0.0,0.0,0.0
56,2020-08-03,,,,,,0.0,0.0,0.0
56,2020-08-04,,,,,,0.0,0.0,0.0
56,2020-08-05,,,,,,0.0,0.0,0.0
56,2020-08-06,,,,,,0.0,0.0,0.0
56,2020-08-07,,,,,,0.0,0.0,0.0
56,2020-08-08,,,,,,0.0,0.0,0.0
56,2020-08-09,,,,,,0.0,0.0,0.0
56,2020-08-10,,,,,,0.0,0.0,0.0
56,2020-08-11,,,,,,0.0,0.0,0.0
56,2020-08-12,,,,,,0.0,0.0,0.0
56,2020-08-13,,,,,,0.0,0.0,0.0
56,2020-08-14,,,,,,0.0,0.0,0.0
56,2020-08-15,,,,,,0.0,0.0,0.0
56,2020-08-16,,,,,,0.0,0.0,0.0
56,2020-08-17,,,,,,0.0,0.0,0.0
56,2020-08-18,,,,,,0.0,0.0,0.0
56,2020-08-19,,,,,,0.0,0.0,0.0
56,2020-08-20,,,,,,0.0,0.0,0.0
56,2020-08-21,,,,,,0.0,0.0,0.0
56,2020-08-22,,,,,,0.0,0.0,0.0
56,2020-08-23,,,,,,0.0,0.0,0.0
56,2020-08-24,,,,,,0.0,0.0,0.0
56,2020-08-25,,,,,,0.0,0.0,0.0
56,2020-08-26,,,,,,0.0,0.0,0.0
56,2020-08-27,,,,,,0.0,0.0,0.0
56,2020-08-28,,,,,,0.0,0.0,0.0
56,2020-08-29,,,,,,0.0,0.0,0.0
56,2020-08-30,,,,,,0.0,0.0,0.0
56,2020-08-31,,,,,,0.0,0.0,0.0
56,2020-09-01,,,,,,0.0,0.0,0.0
56,2020-09-02,,,,,,0.0,0.0,0.0
56,2020-09-03,,,,,,0.0,0.0,0.0
56,2020-09-04,,,,,,0.0,0.0,0.0
56,2020-09-05,,,,,,0.0,0.0,0.0
56,2020-09-06,,,,,,0.0,0.0,0.0
56,2020-09-07,,,,,,0.0,0.0,0.0
56,2020-09-08,,,,,,0.0,0.0,0.0
56,2020-09-09,,,,,,0.0,0.0,0.0
56,2020-09-10,,,,,,0.0,0.0,0.0
56,2020-09-11,,,,,,0.0,0.0,0.0
56,2020-09-12,,,,,,0.0,0.0,0.0
56,2020-09-13,,,,,,0.0,0.0,0.0
56,2020-09-14,,,,,,0.0,0.0,0.0
56,2020-09-15,,,,,,0.0,0.0,0.0
56,2020-09-16,,,,,,0.0,0.0,0.0
56,2020-09-17,,,,,,0.0,0.0,0.0
56,2020-09-18,,,,,,0.0,0.0,0.0
56,2020-09-19,,,,,,0.0,0.0,0.0
56,2020-09-20,,,,,,0.0,0.0,0.0
56,2020-09-21,,,,,,0.0,0.0,0.0
56,2020-09-22,,,,,,0.0,0.0,0.0
56,2020-09-23,,,,,,0.0,0.0,0.0
56,2020-09-24,,,,,,0.0,0.0,0.0
56,2020-09-25,,,,,,0.0,0.0,0.0
56,2020-09-26,,,,,,0.0,0.0,0.0
56,2020-09-27,,,,,,0.0,0.0,0.0
56,2020-09-28,,,,,,0.0,0.0,0.0
56,2020-09-29,,,,,,0.0,0.0,0.0
56,2020-09-30,,,,,,0.0,0.0,0.0
56,2020-10-01,,,,,,0.0,0.0,0.0
56,2020-10-02,,,,,,0.0,0.0,0.0
56,2020-10-03,,,,,,0.0,0.0,0.0
56,2020-10-04,,,,,,0.0,0.0,0.0
56,2020-10-05,,,,,,0.0,0.0,0.0
56,2020-10-06,,,,,,0.0,0.0,0.0
56,2020-10-07,,,,,,0.0,0.0,0.0
56,2020-10-08,,,,,,0.0,0.0,0.0
56,2020-10-09,,,,,,0.0,0.0,0.0
56,2020-10-10,,,,,,0.0,0.0,0.0
56,2020-10-11,,,,,,0.0,0.0,0.0
56,2020-10-12,,,,,,0.0,0.0,0.0
56,2020-10-13,,,,,,0.0,0.0,0.0
56,2020-10-14,,,,,,0.0,0.0,0.0
56,2020-10-15,,,,,,0.0,0.0,0.0
56,2020-10-16,,,,,,0.0,0.0,0.0
56,2020-10-17,,,,,,0.0,0.0,0.0
56,2020-10-18,,,,,,0.0,0.0,0.0
56,2020-10-19,,,,,,0.0,0.0,0.0
56,2020-10-20,,,,,,0.0,0.0,0.0
56,2020-10-21,,,,,,0.0,0.0,0.0
56,2020-10-22,,,,,,0.0,0.0,0.0
56,2020-10-23,,,,,,0.0,0.0,0.0
56,2020-10-24,,,,,,0.0,0.0,0.0
56,2020-10-25,,,,,,0.0,0.0,0.0
56,2020-10-26,,,,,,0.0,0.0,0.0
56,2020-10-27,,,,,,0.0,0.0,0.0
56,2020-10-28,,,,,,0.0,0.0,0.0
56,2020-10-29,,,,,,0.0,0.0,0.0
56,2020-10-30,,,,,,0.0,0.0,0.0
56,2020-10-31,,,,,,0.0,0.0,0.0
56,2020-11-01,,,,,,0.0,0.0,0.0
56,2020-11-02,,,,,,0.0,0.0,0.0
56,2020-11-03,,,,,,0.0,0.0,0.0
56,2020-11-04,,,,,,0.0,0.0,0.0
56,2020-11-05,,,,,,0.0,0.0,0.0
56,2020-11-06,,,,,,0.0,0.0,0.0
56,2020-11-07,,,,,,0.0,0.0,0.0
56,2020-11-08,,,,,,0.0,0.0,0.0
56,2020-11-09,,,,,,0.0,0.0,0.0
56,2020-11-10,,,,,,0.0,0.0,0.0
56,2020-11-11,,,,,,0.0,0.0,0.0
56,2020-11-12,,,,,,0.0,0.0,0.0
56,2020-11-13,,,,,,0.0,0.0,0.0
56,2020-11-14,,,,,,0.0,0.0,0.0
56,2020-11-15,,,,,,0.0,0.0,0.0
56,2020-11-16,,,,,,0.0,0.0,0.0
56,2020-11-17,,,,,,0.0,0.0,0.0
56,2020-11-18,,,,,,0.0,0.0,0.0
56,2020-11-19,,,,,,0.0,0.0,0.0
56,2020-11-20,,,,,,0.0,0.0,0.0
56,2020-11-21,,,,,,0.0,0.0,0.0
56,2020-11-22,,,,,,0.0,0.0,0.0
56,2020-11-23,,,,,,0.0,0.0,0.0
56,2020-11-24,,,,,,0.0,0.0,0.0
56,2020-11-25,,,,,,0.0,0.0,0.0
56,2020-11-26,,,,,,0.0,0.0,0.0
56,2020-11-27,,,,,,0.0,0.0,0.0
56,2020-11-28,,,,,,0.0,0.0,0.0
56,2020-11-29,,,,,,0.0,0.0,0.0
56,2020-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2020-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-03-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-05-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-06-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-09-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-10-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2021-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
56,2022-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
